Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,10.24,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,20.06,9.08
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,28.93,20.25
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,59.65,32.02
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,108.96,62.55
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,164.81,107.55
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,220.89,158.48
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,280.84,214.75
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,339.29,269.81
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,399.7,325.5
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,456.82,377.13
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,514.1,427.22
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,566.85,472.08
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,618.33,514.49
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,665.06,552.71
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,704.43,584.49
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,743.7,613.99
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,780.33,641.08
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,810.6,662.9
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,837.72,682.37
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,861.19,698.35
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,881.36,711.96
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,891.52,719.19
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,898.02,723.98
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,905.89,730.44
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,900.65,727.48
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,885.88,718.53
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,867.61,707.0
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,838.15,686.2
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,805.74,662.75
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,757.94,627.5
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,708.18,589.32
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,638.3,533.76
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,568.09,474.96
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,463.52,384.11
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,373.22,275.99
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,150.9,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,8.96,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,17.27,6.93
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,30.07,21.21
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,43.56,32.41
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,58.43,45.39
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,75.76,60.47
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,92.54,75.36
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,110.29,91.12
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,126.85,105.63
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,144.15,120.69
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,165.62,139.41
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,188.58,159.39
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,297.42,253.54
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,404.34,345.08
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,310.16,264.95
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,198.86,167.66
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,238.4,202.34
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,280.92,239.07
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,295.55,251.7
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,326.85,278.22
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,330.95,281.91
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,334.84,285.56
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,267.63,228.23
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,216.1,183.41
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,301.34,258.79
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,369.88,318.87
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,311.86,268.79
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,235.24,202.55
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,217.39,187.5
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,199.57,172.13
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,176.95,152.33
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,154.32,132.19
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,128.2,108.57
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,101.88,84.44
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,68.3,53.52
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,27.19,15.38
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,11.52,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,5.12,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,9.87,1.49
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,17.73,10.14
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,25.6,16.8
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,33.91,24.36
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,42.2,31.84
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,50.53,39.32
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,58.97,46.81
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,66.66,53.47
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,74.44,60.14
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,109.29,90.45
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,146.77,122.88
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,153.44,128.56
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,159.98,134.13
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,186.54,156.99
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,205.32,173.14
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,170.19,142.46
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,145.53,120.66
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,78.11,62.47
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,18.17,10.24
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,16.51,8.78
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,14.85,7.32
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,52.63,40.2
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,94.2,76.14
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,87.85,70.59
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,81.52,65.11
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,51.36,39.21
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,23.92,15.37
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,21.44,13.22
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,18.95,11.04
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,16.46,8.88
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,13.98,6.69
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,11.51,4.45
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,9.03,2.2
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,6.15,0.0
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.28,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.64,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,11.1,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,21.65,9.83
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,28.79,19.7
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,53.09,30.01
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,96.38,55.28
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,148.84,95.6
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,153.24,114.4
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,114.25,92.84
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,130.06,106.7
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,146.3,120.7
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,122.91,101.02
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,92.11,74.49
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,114.57,93.57
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,138.12,113.38
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,102.23,82.65
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,67.25,52.56
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,57.64,44.28
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,48.05,36.0
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,50.97,38.52
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,53.89,41.03
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,44.72,33.07
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,35.57,25.14
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,24.78,15.88
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,14.02,6.57
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,203.89,174.22
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,408.44,346.54
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,244.67,207.85
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,61.88,48.2
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,55.57,42.9
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,49.7,37.84
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,43.03,32.02
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,36.38,26.16
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,29.73,20.24
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,23.1,14.29
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,16.47,8.31
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,9.87,2.05
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,4.92,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.28,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.46,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,5.33,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,8.21,1.44
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,10.68,3.66
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,13.16,5.87
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,15.64,8.08
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,18.12,10.27
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,20.19,12.07
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,22.27,13.87
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,14.01,6.62
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,5.76,0.0
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,6.18,0.0
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,6.59,0.09
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,45.54,33.94
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,85.9,68.6
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,96.94,77.94
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,108.32,87.6
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,139.81,114.77
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,173.47,143.66
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,165.19,136.54
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,156.75,129.37
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,207.42,173.14
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,246.3,206.6
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,154.33,128.28
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,61.38,47.67
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,32.64,22.91
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,4.11,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,3.7,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.29,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,2.87,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.46,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,2.05,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.64,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.82,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,3.84,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,7.39,0.0
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,14.41,6.97
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,21.44,12.84
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,28.49,19.2
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,35.55,25.52
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,43.04,32.16
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,50.54,38.74
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,59.38,46.33
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,68.34,53.94
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,51.78,39.51
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,35.55,25.37
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,163.98,136.49
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,301.71,252.43
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,244.37,203.86
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,178.92,147.75
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,316.47,265.61
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,455.99,381.46
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,256.62,216.34
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,53.06,40.19
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,332.1,283.26
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,622.43,518.96
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,379.16,320.38
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,102.97,83.23
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,51.37,39.14
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,4.94,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,246.14,213.33
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,491.23,418.48
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,449.95,383.04
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,408.87,348.78
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,371.79,317.94
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,334.5,286.19
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,277.9,236.95
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,207.43,175.25
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,151.13,124.66
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,95.3,71.83
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,42.7,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,11.95,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,21.83,10.15
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,31.34,22.08
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,52.93,31.86
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,95.24,56.08
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,146.52,94.7
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,198.42,139.31
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,254.85,189.4
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,312.9,240.98
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,374.11,294.42
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,428.94,341.91
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,484.24,388.3
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,536.19,429.91
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,587.41,469.49
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,521.24,419.02
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,422.87,342.53
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,442.75,359.46
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,461.66,374.0
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,645.73,517.24
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,816.37,637.64
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,599.73,479.49
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,315.95,257.58
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,620.51,504.25
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,882.6,687.18
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,882.35,683.99
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,878.47,683.26
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,864.67,674.78
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,847.45,664.05
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,819.75,645.84
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,789.17,625.29
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,744.88,594.22
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,698.61,560.63
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,632.61,510.72
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,566.32,458.22
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,479.87,387.57
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,389.35,302.09
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,194.02,39.11
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,8.96,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,17.28,6.89
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,30.1,20.92
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,43.37,31.8
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,58.08,44.45
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,74.95,58.91
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,91.44,73.29
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,108.85,88.47
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,124.53,101.99
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,140.74,115.81
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,117.43,96.15
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,96.45,78.14
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,96.98,78.36
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,97.5,78.55
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,141.4,116.05
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,200.09,165.44
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,206.65,170.75
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,213.37,176.34
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,306.57,255.34
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,390.76,325.31
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,289.22,240.96
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,183.73,151.47
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,282.87,237.01
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,388.43,325.17
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,199.85,168.33
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,15.67,8.0
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,11.53,4.46
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,7.41,0.86
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,6.58,0.14
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,5.75,0.0
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,4.93,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,4.1,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.28,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.46,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.64,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.82,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.41,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,11.52,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,22.5,10.7
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,30.03,20.75
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,49.99,29.64
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,92.66,53.37
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,144.09,92.27
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,146.05,108.71
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,102.33,83.14
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,118.8,97.56
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,133.16,109.97
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,118.32,97.33
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,106.3,86.91
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,94.24,76.28
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,82.22,65.72
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,136.27,112.17
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,206.45,171.24
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,137.35,112.69
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,80.47,63.92
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,138.92,114.2
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,218.15,180.53
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,239.85,198.53
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,262.78,217.69
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,332.77,276.06
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,387.1,320.74
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,405.91,336.5
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,443.69,367.02
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,335.57,279.52
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,227.71,190.04
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,210.39,176.49
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,193.11,162.23
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,172.82,145.15
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,152.57,127.79
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,125.08,103.75
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,97.49,79.25
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,60.44,46.49
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,33.53,22.0
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,13.62,0.3
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,11.1,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,21.7,10.31
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,28.45,19.48
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,48.14,27.6
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,93.97,52.83
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,147.26,93.55
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,201.79,141.7
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,261.63,196.88
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,318.26,249.92
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,376.94,303.96
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,432.42,354.11
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,488.32,403.08
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,508.42,421.81
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,518.76,431.39
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,540.69,449.85
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,550.61,458.13
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,540.76,449.79
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,508.19,423.32
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,523.91,436.38
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,538.1,447.87
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,540.39,449.13
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,540.78,448.94
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,563.69,468.31
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,605.46,501.73
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,490.52,409.22
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,373.58,312.97
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,430.28,362.27
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,466.43,394.25
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,443.79,376.14
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,420.19,357.27
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,391.43,334.42
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,361.76,310.17
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,323.27,277.0
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,284.69,242.73
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,235.87,198.87
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,206.06,166.8
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,91.81,42.6
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,4.27,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,8.22,0.42
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,14.82,7.42
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,21.44,12.93
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,28.9,19.66
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,36.38,26.37
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,43.45,32.66
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,50.54,38.89
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,56.81,44.35
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,63.15,49.82
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,70.85,56.44
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,78.66,63.12
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,91.94,74.35
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,105.54,85.76
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,103.37,83.79
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,101.19,81.85
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,100.85,81.5
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,100.53,81.19
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,127.34,104.13
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,155.83,128.33
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,522.06,441.06
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,847.23,690.65
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,566.58,472.44
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,219.09,181.27
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,141.82,116.85
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,83.92,67.02
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,484.36,413.31
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,828.74,680.8
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,802.37,658.59
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,773.11,637.12
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,728.38,603.26
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,689.08,572.64
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,622.85,519.56
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,556.83,464.58
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,466.49,388.16
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,379.76,308.2
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,204.46,113.23
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,10.24,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
