Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,10.67,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,20.72,9.88
2016,1,12,8,15,393.0,33.5,3.35,6.0,84.0,27.46,18.65
2016,1,12,8,30,494.0,42.0,3.3,6.0,121.0,44.98,26.18
2016,1,12,8,45,559.5,47.5,3.3,6.5,160.5,89.17,49.69
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,141.17,88.7
2016,1,12,9,15,530.0,76.0,3.3,7.0,215.5,183.59,131.76
2016,1,12,9,30,435.0,99.0,3.3,7.0,231.0,210.96,162.59
2016,1,12,9,45,456.0,107.0,3.35,7.5,259.5,254.28,202.35
2016,1,12,10,0,477.0,115.0,3.4,8.0,288.0,299.52,243.3
2016,1,12,10,15,410.0,138.0,3.4,8.0,295.0,322.31,266.03
2016,1,12,10,30,343.0,161.0,3.4,8.0,302.0,329.12,274.08
2016,1,12,10,45,356.0,168.5,3.4,8.0,322.5,364.46,304.85
2016,1,12,11,0,369.0,176.0,3.4,8.0,343.0,400.45,335.57
2016,1,12,11,15,381.0,180.5,3.35,8.0,358.5,433.15,363.13
2016,1,12,11,30,393.0,185.0,3.3,8.0,374.0,465.97,390.41
2016,1,12,11,45,298.5,204.0,3.3,8.5,348.5,438.35,366.25
2016,1,12,12,0,204.0,223.0,3.3,9.0,323.0,388.59,324.02
2016,1,12,12,15,109.0,202.0,3.3,9.0,255.5,299.72,249.91
2016,1,12,12,30,14.0,181.0,3.3,9.0,188.0,174.51,143.5
2016,1,12,12,45,11.5,176.0,3.3,9.0,181.5,168.63,138.78
2016,1,12,13,0,9.0,171.0,3.3,9.0,175.0,162.66,133.77
2016,1,12,13,15,4.5,90.0,3.3,9.0,92.0,79.29,62.98
2016,1,12,13,30,0.0,9.0,3.3,9.0,9.0,7.42,0.8
2016,1,12,13,45,0.0,69.5,3.3,9.0,69.5,57.63,44.4
2016,1,12,14,0,0.0,130.0,3.3,9.0,130.0,116.75,95.19
2016,1,12,14,15,0.0,88.0,3.3,9.0,88.0,74.58,59.1
2016,1,12,14,30,0.0,46.0,3.3,9.0,46.0,38.03,27.56
2016,1,12,14,45,0.0,42.0,3.35,9.0,42.0,34.7,24.72
2016,1,12,15,0,0.0,38.0,3.4,9.0,38.0,31.38,21.85
2016,1,12,15,15,0.0,33.5,3.45,9.0,33.5,27.64,18.6
2016,1,12,15,30,0.0,29.0,3.5,9.0,29.0,23.91,15.31
2016,1,12,15,45,0.0,24.0,3.6,9.5,24.0,19.77,11.61
2016,1,12,16,0,0.0,19.0,3.7,10.0,19.0,15.63,7.89
2016,1,12,16,15,0.0,14.0,3.7,10.0,14.0,11.51,4.19
2016,1,12,16,30,0.0,9.0,3.7,10.0,9.0,7.39,0.47
2016,1,12,16,45,0.0,5.0,3.75,10.0,5.0,4.1,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.85,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,0.5,3.5,9.5,0.5,0.43,0.0
2016,1,13,8,0,0.0,1.0,3.6,10.0,1.0,0.82,0.0
2016,1,13,8,15,0.0,2.5,3.65,10.0,2.5,2.05,0.0
2016,1,13,8,30,0.0,4.0,3.7,10.0,4.0,3.28,0.0
2016,1,13,8,45,0.0,5.5,3.8,10.0,5.5,4.51,0.0
2016,1,13,9,0,0.0,7.0,3.9,10.0,7.0,5.75,0.0
2016,1,13,9,15,0.0,8.5,4.0,10.0,8.5,6.98,0.45
2016,1,13,9,30,0.0,10.0,4.1,10.0,10.0,8.22,1.54
2016,1,13,9,45,0.0,11.5,4.25,10.0,11.5,9.46,2.62
2016,1,13,10,0,0.0,13.0,4.4,10.0,13.0,10.7,3.69
2016,1,13,10,15,0.0,14.5,4.45,10.0,14.5,11.95,4.76
2016,1,13,10,30,0.0,16.0,4.5,10.0,16.0,13.19,5.82
2016,1,13,10,45,4.5,89.0,4.6,10.0,91.5,76.67,60.67
2016,1,13,11,0,9.0,162.0,4.7,10.0,167.0,145.93,119.59
2016,1,13,11,15,4.5,107.0,4.7,10.0,109.5,93.02,74.44
2016,1,13,11,30,0.0,52.0,4.7,10.0,52.0,43.06,31.53
2016,1,13,11,45,64.5,139.0,4.75,10.0,171.0,174.36,145.13
2016,1,13,12,0,129.0,226.0,4.8,10.0,290.0,335.09,279.85
2016,1,13,12,15,64.5,183.5,4.7,9.5,215.5,228.37,190.27
2016,1,13,12,30,0.0,141.0,4.6,9.0,141.0,122.79,99.7
2016,1,13,12,45,0.0,147.5,4.6,9.0,147.5,129.73,105.72
2016,1,13,13,0,0.0,154.0,4.6,9.0,154.0,137.04,111.96
2016,1,13,13,15,7.0,162.5,4.5,9.0,166.0,153.16,125.99
2016,1,13,13,30,14.0,171.0,4.4,9.0,178.0,170.3,140.88
2016,1,13,13,45,401.0,129.0,4.3,9.0,303.0,549.5,466.14
2016,1,13,14,0,788.0,87.0,4.2,9.0,428.0,862.6,709.93
2016,1,13,14,15,448.5,127.0,4.0,9.0,318.5,601.08,505.07
2016,1,13,14,30,109.0,167.0,3.8,9.0,209.0,303.98,256.26
2016,1,13,14,45,107.5,154.0,3.65,9.0,192.5,289.62,245.57
2016,1,13,15,0,106.0,141.0,3.5,9.0,176.0,274.97,233.62
2016,1,13,15,15,393.0,100.5,3.35,8.5,209.0,516.19,441.33
2016,1,13,15,30,680.0,60.0,3.2,8.0,242.0,717.19,600.21
2016,1,13,15,45,639.5,53.5,3.05,8.0,202.5,661.18,552.93
2016,1,13,16,0,599.0,47.0,2.9,8.0,163.0,604.6,505.14
2016,1,13,16,15,515.0,40.5,2.75,7.5,122.5,513.04,427.81
2016,1,13,16,30,431.0,34.0,2.6,7.0,82.0,424.78,347.64
2016,1,13,16,45,285.0,23.5,2.5,7.0,49.5,281.7,184.08
2016,1,13,17,0,139.0,13.0,2.4,7.0,17.0,108.68,0.0
2016,1,13,17,15,69.5,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.41,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,6.57,0.0
2016,1,14,8,15,0.0,15.0,2.75,7.0,15.0,12.34,5.27
2016,1,14,8,30,0.0,22.0,2.8,7.0,22.0,18.12,10.08
2016,1,14,8,45,0.0,29.0,2.9,7.0,29.0,23.91,15.32
2016,1,14,9,0,0.0,36.0,3.0,7.0,36.0,29.72,20.54
2016,1,14,9,15,0.0,42.5,3.1,7.0,42.5,35.12,25.34
2016,1,14,9,30,0.0,49.0,3.2,7.0,49.0,40.52,30.1
2016,1,14,9,45,0.0,55.0,3.35,7.5,55.0,45.52,34.39
2016,1,14,10,0,0.0,61.0,3.5,8.0,61.0,50.52,38.63
2016,1,14,10,15,0.0,93.5,3.6,8.0,93.5,78.16,62.54
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,106.9,87.17
2016,1,14,10,45,0.0,124.0,3.8,8.0,124.0,105.26,85.6
2016,1,14,11,0,0.0,122.0,3.9,8.0,122.0,103.57,84.04
2016,1,14,11,15,0.0,108.0,3.8,8.0,108.0,91.03,73.19
2016,1,14,11,30,0.0,94.0,3.7,8.0,94.0,78.57,62.43
2016,1,14,11,45,0.0,95.5,3.65,8.0,95.5,79.91,63.54
2016,1,14,12,0,0.0,97.0,3.6,8.0,97.0,81.27,64.68
2016,1,14,12,15,0.0,70.0,3.55,8.0,70.0,58.07,44.71
2016,1,14,12,30,0.0,43.0,3.5,8.0,43.0,35.59,25.29
2016,1,14,12,45,0.0,45.5,3.5,8.0,45.5,37.66,27.11
2016,1,14,13,0,0.0,48.0,3.5,8.0,48.0,39.74,28.92
2016,1,14,13,15,0.0,49.0,3.55,8.0,49.0,40.56,29.66
2016,1,14,13,30,0.0,50.0,3.6,8.0,50.0,41.39,30.41
2016,1,14,13,45,0.0,42.0,3.7,8.0,42.0,34.73,24.66
2016,1,14,14,0,0.0,34.0,3.8,8.0,34.0,28.09,18.91
2016,1,14,14,15,0.0,29.0,3.85,8.0,29.0,23.94,15.32
2016,1,14,14,30,0.0,24.0,3.9,8.0,24.0,19.79,11.72
2016,1,14,14,45,0.0,22.0,3.95,8.5,22.0,18.13,10.26
2016,1,14,15,0,0.0,20.0,4.0,9.0,20.0,16.48,8.8
2016,1,14,15,15,0.0,17.5,3.95,9.0,17.5,14.41,6.99
2016,1,14,15,30,0.0,15.0,3.9,9.0,15.0,12.34,5.17
2016,1,14,15,45,0.0,12.5,3.85,9.0,12.5,10.27,3.34
2016,1,14,16,0,0.0,10.0,3.8,9.0,10.0,8.21,1.49
2016,1,14,16,15,0.0,7.5,3.65,9.0,7.5,6.15,0.0
2016,1,14,16,30,0.0,5.0,3.5,9.0,5.0,4.1,0.0
2016,1,14,16,45,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,1,14,17,0,0.0,1.0,3.3,9.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.15,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,63.5,14.0,1.45,6.0,18.5,11.95,0.0
2016,1,15,8,0,127.0,28.0,1.5,6.0,37.0,21.59,11.11
2016,1,15,8,15,171.5,43.5,1.6,6.0,65.5,33.66,24.25
2016,1,15,8,30,216.0,59.0,1.7,6.0,94.0,49.33,34.7
2016,1,15,8,45,241.0,74.0,1.85,6.5,123.5,79.88,54.65
2016,1,15,9,0,266.0,89.0,2.0,7.0,153.0,113.79,81.45
2016,1,15,9,15,280.0,104.0,2.05,7.0,181.5,148.74,112.04
2016,1,15,9,30,294.0,119.0,2.1,7.0,210.0,185.52,145.2
2016,1,15,9,45,301.5,131.0,2.2,7.0,233.5,219.23,176.17
2016,1,15,10,0,309.0,143.0,2.3,7.0,257.0,253.68,207.5
2016,1,15,10,15,352.5,149.0,2.35,7.0,289.0,298.65,246.81
2016,1,15,10,30,396.0,155.0,2.4,7.0,321.0,356.47,296.31
2016,1,15,10,45,450.0,153.5,2.45,7.5,352.0,409.09,340.52
2016,1,15,11,0,504.0,152.0,2.5,8.0,383.0,465.77,387.37
2016,1,15,11,15,463.0,167.5,2.5,8.0,385.5,483.11,401.75
2016,1,15,11,30,422.0,183.0,2.5,8.0,388.0,495.75,412.0
2016,1,15,11,45,237.5,198.0,2.5,8.5,314.0,387.11,322.27
2016,1,15,12,0,53.0,213.0,2.5,9.0,240.0,247.94,204.81
2016,1,15,12,15,447.0,149.5,2.5,9.0,375.0,539.73,450.09
2016,1,15,12,30,841.0,86.0,2.5,9.0,510.0,811.57,658.56
2016,1,15,12,45,850.0,81.5,2.5,9.0,506.0,838.78,676.11
2016,1,15,13,0,859.0,77.0,2.5,9.0,502.0,862.96,693.83
2016,1,15,13,15,851.0,76.0,2.5,9.0,488.0,873.39,701.66
2016,1,15,13,30,843.0,75.0,2.5,9.0,474.0,880.14,707.12
2016,1,15,13,45,652.5,113.5,2.5,9.5,414.5,771.33,626.58
2016,1,15,14,0,462.0,152.0,2.5,10.0,355.0,640.73,527.46
2016,1,15,14,15,631.0,108.5,2.45,10.0,368.0,757.03,618.34
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,853.15,689.07
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,827.05,669.97
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,798.0,649.59
2016,1,15,15,15,722.5,57.0,2.35,9.5,279.0,756.61,620.2
2016,1,15,15,30,690.0,54.0,2.3,9.0,242.0,713.15,588.28
2016,1,15,15,45,637.0,50.0,2.3,9.0,202.5,649.01,538.26
2016,1,15,16,0,584.0,46.0,2.3,9.0,163.0,592.38,492.04
2016,1,15,16,15,506.5,39.5,2.35,8.5,123.5,506.3,420.85
2016,1,15,16,30,429.0,33.0,2.4,8.0,84.0,423.42,347.38
2016,1,15,16,45,214.5,26.0,2.5,8.0,51.5,236.77,168.16
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,16.22,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,8.11,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.5,2.45,10.0,5.5,4.69,0.0
2016,1,16,8,0,0.0,11.0,2.5,10.0,11.0,9.04,1.34
2016,1,16,8,15,0.0,19.5,2.5,10.0,19.5,16.06,8.45
2016,1,16,8,30,0.0,28.0,2.5,10.0,28.0,23.1,14.21
2016,1,16,8,45,0.0,37.5,2.5,10.5,37.5,30.98,21.19
2016,1,16,9,0,0.0,47.0,2.5,11.0,47.0,38.88,28.11
2016,1,16,9,15,0.0,55.5,2.45,11.0,55.5,45.95,34.3
2016,1,16,9,30,0.0,64.0,2.4,11.0,64.0,53.04,40.43
2016,1,16,9,45,0.0,71.0,2.4,11.5,71.0,58.9,45.35
2016,1,16,10,0,0.0,78.0,2.4,12.0,78.0,64.81,50.25
2016,1,16,10,15,0.0,76.5,2.35,12.0,76.5,63.5,49.03
2016,1,16,10,30,0.0,75.0,2.3,12.0,75.0,62.22,47.86
2016,1,16,10,45,0.0,55.5,2.25,12.0,55.5,45.96,33.89
2016,1,16,11,0,0.0,36.0,2.2,12.0,36.0,29.76,19.97
2016,1,16,11,15,24.5,120.5,2.15,12.0,132.5,123.7,100.17
2016,1,16,11,30,49.0,205.0,2.1,12.0,229.0,228.25,186.89
2016,1,16,11,45,24.5,123.5,2.05,12.0,135.5,129.86,104.96
2016,1,16,12,0,0.0,42.0,2.0,12.0,42.0,34.76,24.12
2016,1,16,12,15,0.0,35.5,1.9,12.0,35.5,29.36,19.55
2016,1,16,12,30,0.0,29.0,1.8,12.0,29.0,23.97,14.94
2016,1,16,12,45,8.0,106.5,1.7,12.5,110.5,96.89,77.06
2016,1,16,13,0,16.0,184.0,1.6,13.0,192.0,181.59,147.27
2016,1,16,13,15,8.0,146.5,1.55,13.0,150.5,136.93,110.04
2016,1,16,13,30,0.0,109.0,1.5,13.0,109.0,93.28,73.51
2016,1,16,13,45,0.0,58.0,1.45,13.0,58.0,48.05,35.45
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,5.77,0.0
2016,1,16,14,15,0.0,6.5,1.4,12.5,6.5,5.35,0.0
2016,1,16,14,30,0.0,6.0,1.4,12.0,6.0,4.94,0.0
2016,1,16,14,45,0.0,5.5,1.4,12.0,5.5,4.52,0.0
2016,1,16,15,0,0.0,5.0,1.4,12.0,5.0,4.11,0.0
2016,1,16,15,15,326.5,33.5,1.4,11.5,124.0,365.51,311.51
2016,1,16,15,30,653.0,62.0,1.4,11.0,243.0,699.15,570.87
2016,1,16,15,45,598.5,57.5,1.45,11.0,203.0,634.32,517.88
2016,1,16,16,0,544.0,53.0,1.5,11.0,163.0,569.44,466.92
2016,1,16,16,15,463.5,45.5,1.6,11.0,124.0,480.22,394.44
2016,1,16,16,30,383.0,38.0,1.7,11.0,85.0,394.02,320.0
2016,1,16,16,45,260.0,26.5,1.8,11.0,52.5,273.72,198.13
2016,1,16,17,0,137.0,15.0,1.9,11.0,20.0,109.7,0.0
2016,1,16,17,15,68.5,7.5,2.0,11.0,10.0,6.4,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,11.0,0.5,0.43,0.0
2016,1,17,8,0,0.0,1.0,3.8,11.0,1.0,0.82,0.0
2016,1,17,8,15,0.0,2.5,3.75,11.0,2.5,2.05,0.0
2016,1,17,8,30,0.0,4.0,3.7,11.0,4.0,3.28,0.0
2016,1,17,8,45,0.0,5.0,3.7,11.0,5.0,4.1,0.0
2016,1,17,9,0,0.0,6.0,3.7,11.0,6.0,4.93,0.0
2016,1,17,9,15,0.0,7.0,3.7,11.0,7.0,5.75,0.0
2016,1,17,9,30,0.0,8.0,3.7,11.0,8.0,6.58,0.08
2016,1,17,9,45,0.0,9.0,3.7,11.5,9.0,7.4,0.78
2016,1,17,10,0,0.0,10.0,3.7,12.0,10.0,8.23,1.48
2016,1,17,10,15,0.0,8.5,3.75,12.0,8.5,7.0,0.4
2016,1,17,10,30,0.0,7.0,3.8,12.0,7.0,5.77,0.0
2016,1,17,10,45,0.0,31.5,3.9,12.0,31.5,26.02,16.78
2016,1,17,11,0,0.0,56.0,4.0,12.0,56.0,46.38,34.19
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,47.64,35.21
2016,1,17,11,30,0.0,59.0,4.0,12.0,59.0,48.89,36.24
2016,1,17,11,45,0.0,44.0,4.05,12.0,44.0,36.42,25.56
2016,1,17,12,0,0.0,29.0,4.1,12.0,29.0,23.97,14.91
2016,1,17,12,15,0.0,30.5,4.1,11.5,30.5,25.22,16.01
2016,1,17,12,30,0.0,32.0,4.1,11.0,32.0,26.46,17.12
2016,1,17,12,45,0.0,30.0,4.15,11.0,30.0,24.8,15.7
2016,1,17,13,0,0.0,28.0,4.2,11.0,28.0,23.14,14.28
2016,1,17,13,15,0.0,33.0,4.15,11.0,33.0,27.28,17.86
2016,1,17,13,30,0.0,38.0,4.1,11.0,38.0,31.43,21.44
2016,1,17,13,45,0.0,51.5,4.05,11.0,51.5,42.64,31.11
2016,1,17,14,0,0.0,65.0,4.0,11.0,65.0,53.88,40.81
2016,1,17,14,15,0.0,42.0,3.95,11.0,42.0,34.72,24.39
2016,1,17,14,30,0.0,19.0,3.9,11.0,19.0,15.66,7.94
2016,1,17,14,45,0.0,17.0,3.9,11.0,17.0,14.01,6.53
2016,1,17,15,0,0.0,15.0,3.9,11.0,15.0,12.35,5.1
2016,1,17,15,15,0.0,13.5,3.85,11.0,13.5,11.11,4.03
2016,1,17,15,30,0.0,12.0,3.8,11.0,12.0,9.87,2.95
2016,1,17,15,45,0.0,10.0,3.75,11.0,10.0,8.22,1.49
2016,1,17,16,0,0.0,8.0,3.7,11.0,8.0,6.57,0.03
2016,1,17,16,15,0.0,6.0,3.65,11.0,6.0,4.92,0.0
2016,1,17,16,30,0.0,4.0,3.6,11.0,4.0,3.28,0.0
2016,1,17,16,45,0.0,2.5,3.55,11.0,2.5,2.05,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,12.0,1.8,7.5,28.5,10.24,0.0
2016,1,18,8,0,404.0,24.0,1.8,8.0,57.0,21.73,11.66
2016,1,18,8,15,499.5,31.0,1.85,8.0,97.0,27.81,18.98
2016,1,18,8,30,595.0,38.0,1.9,8.0,137.0,41.25,24.76
2016,1,18,8,45,647.5,43.0,2.0,8.5,178.5,89.56,47.29
2016,1,18,9,0,700.0,48.0,2.1,9.0,220.0,144.16,87.14
2016,1,18,9,15,353.0,80.5,2.15,9.0,167.5,144.92,104.8
2016,1,18,9,30,6.0,113.0,2.2,9.0,115.0,95.45,77.09
2016,1,18,9,45,8.0,124.5,2.25,9.5,127.5,106.86,86.73
2016,1,18,10,0,10.0,136.0,2.3,10.0,140.0,118.61,96.47
2016,1,18,10,15,5.0,132.0,2.35,10.0,134.0,113.89,92.41
2016,1,18,10,30,0.0,128.0,2.4,10.0,128.0,108.43,87.65
2016,1,18,10,45,91.5,168.0,2.45,10.5,210.5,201.62,166.44
2016,1,18,11,0,183.0,208.0,2.5,11.0,293.0,311.45,257.16
2016,1,18,11,15,187.0,215.5,2.5,11.0,305.5,333.33,274.94
2016,1,18,11,30,191.0,223.0,2.5,11.0,318.0,355.33,292.99
2016,1,18,11,45,97.5,196.0,2.55,11.0,244.5,256.52,211.57
2016,1,18,12,0,4.0,169.0,2.6,11.0,171.0,151.49,122.67
2016,1,18,12,15,22.5,191.0,2.6,10.5,202.5,188.85,154.8
2016,1,18,12,30,41.0,213.0,2.6,10.0,234.0,244.86,201.87
2016,1,18,12,45,44.5,212.5,2.6,10.0,235.5,250.86,206.87
2016,1,18,13,0,48.0,212.0,2.6,10.0,237.0,257.16,212.32
2016,1,18,13,15,45.5,205.5,2.55,10.0,228.5,251.05,207.4
2016,1,18,13,30,43.0,199.0,2.5,10.0,220.0,244.79,202.41
2016,1,18,13,45,29.0,183.0,2.5,10.0,197.0,215.85,178.29
2016,1,18,14,0,15.0,167.0,2.5,10.0,174.0,169.86,139.75
2016,1,18,14,15,7.5,152.0,2.45,10.0,155.5,148.44,121.74
2016,1,18,14,30,0.0,137.0,2.4,10.0,137.0,126.95,103.47
2016,1,18,14,45,0.0,125.5,2.35,10.0,125.5,116.47,94.78
2016,1,18,15,0,0.0,114.0,2.3,10.0,114.0,106.06,86.06
2016,1,18,15,15,0.0,101.0,2.3,10.0,101.0,93.91,75.77
2016,1,18,15,30,0.0,88.0,2.3,10.0,88.0,81.78,65.38
2016,1,18,15,45,0.0,74.0,2.35,10.0,74.0,68.37,53.75
2016,1,18,16,0,0.0,60.0,2.4,10.0,60.0,54.82,41.85
2016,1,18,16,15,0.0,46.0,2.35,10.0,46.0,41.04,29.64
2016,1,18,16,30,0.0,32.0,2.3,10.0,32.0,26.81,17.0
2016,1,18,16,45,0.0,20.0,2.25,10.0,20.0,16.5,7.2
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,6.58,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.15,10.5,3.5,2.99,0.0
2016,1,19,8,0,0.0,7.0,5.2,11.0,7.0,5.74,0.0
2016,1,19,8,15,0.0,12.5,5.1,11.0,12.5,10.27,3.35
2016,1,19,8,30,0.0,18.0,5.0,11.0,18.0,14.81,7.04
2016,1,19,8,45,0.0,23.0,4.95,11.0,23.0,18.94,10.74
2016,1,19,9,0,0.0,28.0,4.9,11.0,28.0,23.08,14.41
2016,1,19,9,15,0.0,33.5,4.85,11.0,33.5,27.64,18.4
2016,1,19,9,30,0.0,39.0,4.8,11.0,39.0,32.21,22.37
2016,1,19,9,45,0.0,44.0,4.8,11.5,44.0,36.36,25.89
2016,1,19,10,0,0.0,49.0,4.8,12.0,49.0,40.53,29.37
2016,1,19,10,15,0.0,47.0,4.7,12.0,47.0,38.87,27.89
2016,1,19,10,30,0.0,45.0,4.6,12.0,45.0,37.22,26.41
2016,1,19,10,45,0.0,78.0,4.5,12.0,78.0,64.74,49.9
2016,1,19,11,0,0.0,111.0,4.4,12.0,111.0,93.48,74.22
2016,1,19,11,15,0.0,85.5,4.35,12.0,85.5,71.07,55.11
2016,1,19,11,30,0.0,60.0,4.3,12.0,60.0,49.73,36.92
2016,1,19,11,45,0.0,52.5,4.25,12.0,52.5,43.49,31.58
2016,1,19,12,0,0.0,45.0,4.2,12.0,45.0,37.25,26.25
2016,1,19,12,15,0.0,100.0,4.2,12.0,100.0,83.89,65.85
2016,1,19,12,30,0.0,155.0,4.2,12.0,155.0,135.75,109.4
2016,1,19,12,45,11.5,175.5,4.25,12.0,181.0,166.72,135.67
2016,1,19,13,0,23.0,196.0,4.3,12.0,207.0,199.67,163.5
2016,1,19,13,15,65.0,207.0,4.2,12.0,239.0,269.83,222.97
2016,1,19,13,30,107.0,218.0,4.1,12.0,271.0,326.5,270.7
2016,1,19,13,45,258.0,193.5,4.1,12.0,312.5,478.01,397.6
2016,1,19,14,0,409.0,169.0,4.1,12.0,354.0,613.32,507.98
2016,1,19,14,15,484.0,143.5,4.0,11.5,350.0,657.13,545.09
2016,1,19,14,30,559.0,118.0,3.9,11.0,346.0,705.4,584.03
2016,1,19,14,45,514.0,114.5,3.8,11.0,311.5,651.49,542.38
2016,1,19,15,0,469.0,111.0,3.7,11.0,277.0,604.17,505.95
2016,1,19,15,15,432.5,106.0,3.55,10.5,246.0,561.62,473.38
2016,1,19,15,30,396.0,101.0,3.4,10.0,215.0,518.47,439.23
2016,1,19,15,45,373.5,88.0,3.25,10.0,182.5,476.47,404.45
2016,1,19,16,0,351.0,75.0,3.1,10.0,150.0,433.94,367.99
2016,1,19,16,15,306.5,61.0,2.95,9.5,116.0,371.86,314.23
2016,1,19,16,30,262.0,47.0,2.8,9.0,82.0,311.52,259.63
2016,1,19,16,45,131.0,35.0,2.65,9.0,52.5,176.18,135.7
2016,1,19,17,0,0.0,23.0,2.5,9.0,23.0,28.15,0.0
2016,1,19,17,15,0.0,11.5,2.45,9.0,11.5,9.82,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,14.5,1.3,8.0,24.0,11.33,0.0
2016,1,20,8,0,227.0,29.0,1.4,8.0,48.0,22.56,12.7
2016,1,20,8,15,290.0,42.0,1.5,8.0,81.5,32.39,23.1
2016,1,20,8,30,353.0,55.0,1.6,8.0,115.0,45.99,31.59
2016,1,20,8,45,390.5,66.5,1.75,8.5,149.5,84.05,52.58
2016,1,20,9,0,428.0,78.0,1.9,9.0,184.0,126.82,84.67
2016,1,20,9,15,449.5,89.0,1.95,9.0,217.0,170.57,122.44
2016,1,20,9,30,471.0,100.0,2.0,9.0,250.0,216.79,164.1
2016,1,20,9,45,482.0,109.5,2.1,9.5,278.0,260.61,204.14
2016,1,20,10,0,493.0,119.0,2.2,10.0,306.0,305.27,244.33
2016,1,20,10,15,325.0,154.5,2.25,10.0,281.5,290.09,236.7
2016,1,20,10,30,157.0,190.0,2.3,10.0,257.0,255.79,210.5
2016,1,20,10,45,280.5,184.5,2.35,10.5,313.0,336.9,277.84
2016,1,20,11,0,404.0,179.0,2.4,11.0,369.0,432.15,355.29
2016,1,20,11,15,623.5,130.0,2.4,11.0,436.0,552.12,452.69
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,677.58,552.2
2016,1,20,11,45,548.0,155.0,2.4,11.0,431.5,578.29,472.53
2016,1,20,12,0,253.0,229.0,2.4,11.0,360.0,444.54,364.01
2016,1,20,12,15,307.0,221.0,2.35,11.0,380.5,491.39,403.03
2016,1,20,12,30,361.0,213.0,2.3,11.0,401.0,540.36,442.28
2016,1,20,12,45,368.0,209.0,2.3,11.0,399.0,555.59,454.42
2016,1,20,13,0,375.0,205.0,2.3,11.0,397.0,569.69,465.92
2016,1,20,13,15,412.0,191.5,2.3,11.0,398.0,616.83,503.11
2016,1,20,13,30,449.0,178.0,2.3,11.0,399.0,645.56,526.3
2016,1,20,13,45,400.0,179.5,2.3,11.0,370.5,611.01,499.53
2016,1,20,14,0,351.0,181.0,2.3,11.0,342.0,554.58,456.51
2016,1,20,14,15,238.5,180.0,2.3,11.0,286.5,454.1,376.17
2016,1,20,14,30,126.0,179.0,2.3,11.0,231.0,333.14,277.21
2016,1,20,14,45,239.0,155.0,2.35,11.0,243.5,429.28,359.58
2016,1,20,15,0,352.0,131.0,2.4,11.0,256.0,522.96,437.14
2016,1,20,15,15,336.5,118.5,2.3,10.5,228.0,491.41,412.39
2016,1,20,15,30,321.0,106.0,2.2,10.0,200.0,458.71,386.91
2016,1,20,15,45,300.0,92.0,2.15,10.0,169.5,418.32,353.76
2016,1,20,16,0,279.0,78.0,2.1,10.0,139.0,377.54,319.21
2016,1,20,16,15,247.5,62.5,2.1,9.5,107.5,325.9,274.8
2016,1,20,16,30,216.0,47.0,2.1,9.0,76.0,275.06,229.06
2016,1,20,16,45,108.0,34.5,2.1,9.0,49.0,156.12,121.16
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,24.83,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,14.5,3.6,7.5,27.5,11.79,0.0
2016,1,21,8,0,306.0,29.0,3.6,8.0,55.0,24.02,14.03
2016,1,21,8,15,401.5,37.5,3.6,8.0,93.5,30.64,21.56
2016,1,21,8,30,497.0,46.0,3.6,8.0,132.0,41.91,32.22
2016,1,21,8,45,558.0,52.0,3.6,8.5,172.5,86.17,48.27
2016,1,21,9,0,619.0,58.0,3.6,9.0,213.0,137.88,85.62
2016,1,21,9,15,658.0,62.0,3.55,9.0,251.5,190.6,130.94
2016,1,21,9,30,697.0,66.0,3.5,9.0,290.0,248.93,183.9
2016,1,21,9,45,634.5,85.5,3.5,9.5,307.0,290.69,226.07
2016,1,21,10,0,572.0,105.0,3.5,10.0,324.0,325.92,261.03
2016,1,21,10,15,563.0,117.0,3.5,10.0,347.0,369.49,300.87
2016,1,21,10,30,554.0,129.0,3.5,10.0,370.0,406.41,334.16
2016,1,21,10,45,489.0,152.5,3.5,10.5,374.0,427.3,352.57
2016,1,21,11,0,424.0,176.0,3.5,11.0,378.0,440.82,363.81
2016,1,21,11,15,411.5,186.0,3.5,11.0,387.5,467.54,386.06
2016,1,21,11,30,399.0,196.0,3.5,11.0,397.0,479.52,396.31
2016,1,21,11,45,394.0,202.0,3.5,11.5,403.5,502.55,414.31
2016,1,21,12,0,389.0,208.0,3.5,12.0,410.0,524.16,430.82
2016,1,21,12,15,364.5,213.5,3.5,12.0,403.5,528.33,433.97
2016,1,21,12,30,340.0,219.0,3.5,12.0,397.0,529.86,435.03
2016,1,21,12,45,203.0,222.0,3.5,12.0,328.0,412.69,340.08
2016,1,21,13,0,66.0,225.0,3.5,12.0,259.0,287.22,235.71
2016,1,21,13,15,132.0,223.5,3.5,11.5,289.5,367.49,303.97
2016,1,21,13,30,198.0,222.0,3.5,11.0,320.0,432.16,358.63
2016,1,21,13,45,203.5,212.5,3.5,11.0,309.5,432.05,359.09
2016,1,21,14,0,209.0,203.0,3.5,11.0,299.0,431.22,359.31
2016,1,21,14,15,157.0,191.5,3.45,11.0,261.5,373.21,311.6
2016,1,21,14,30,105.0,180.0,3.4,11.0,224.0,295.37,247.21
2016,1,21,14,45,149.0,165.0,3.4,11.0,222.0,339.76,285.93
2016,1,21,15,0,193.0,150.0,3.4,11.0,220.0,363.88,307.62
2016,1,21,15,15,183.5,135.0,3.45,11.0,196.0,337.61,286.27
2016,1,21,15,30,174.0,120.0,3.5,11.0,172.0,310.91,264.31
2016,1,21,15,45,160.5,103.5,3.55,11.0,145.5,277.99,236.52
2016,1,21,16,0,147.0,87.0,3.6,11.0,119.0,244.96,207.91
2016,1,21,16,15,126.0,69.0,3.65,11.0,92.5,202.93,170.74
2016,1,21,16,30,105.0,51.0,3.7,11.0,66.0,176.31,145.35
2016,1,21,16,45,52.5,35.5,3.75,11.0,43.0,100.19,76.23
2016,1,21,17,0,0.0,20.0,3.8,11.0,20.0,19.88,0.0
2016,1,21,17,15,0.0,10.0,3.8,11.0,10.0,8.54,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,10.31,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,20.53,11.25
2016,1,22,8,15,0.0,42.0,1.0,10.0,42.0,33.73,24.18
2016,1,22,8,30,0.0,59.0,0.9,10.0,59.0,46.85,36.46
2016,1,22,8,45,5.5,75.5,0.85,10.0,77.0,61.02,47.03
2016,1,22,9,0,11.0,92.0,0.8,10.0,95.0,76.17,59.96
2016,1,22,9,15,15.5,107.0,0.95,10.0,112.0,90.87,72.47
2016,1,22,9,30,20.0,122.0,1.1,10.0,129.0,106.3,85.56
2016,1,22,9,45,23.0,135.5,1.25,10.0,144.0,120.69,97.79
2016,1,22,10,0,26.0,149.0,1.4,10.0,159.0,135.58,110.38
2016,1,22,10,15,13.0,145.0,1.5,10.0,150.0,128.5,104.51
2016,1,22,10,30,0.0,141.0,1.6,10.0,141.0,119.72,97.02
2016,1,22,10,45,0.0,130.0,1.75,10.0,130.0,110.15,88.81
