Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,119.0,1.9,10.0,119.0,100.48,80.54
2016,1,22,11,15,31.5,169.0,2.0,10.0,185.0,174.87,143.58
2016,1,22,11,30,63.0,219.0,2.1,10.0,251.0,250.64,206.5
2016,1,22,11,45,52.5,218.5,2.25,10.5,245.5,247.11,202.86
2016,1,22,12,0,42.0,218.0,2.4,11.0,240.0,242.63,198.68
2016,1,22,12,15,26.5,202.5,2.45,11.0,216.5,202.78,165.68
2016,1,22,12,30,11.0,187.0,2.5,11.0,193.0,176.11,143.29
2016,1,22,12,45,37.0,206.5,2.55,11.0,226.0,235.93,193.64
2016,1,22,13,0,63.0,226.0,2.6,11.0,259.0,285.32,234.77
2016,1,22,13,15,57.5,218.0,2.65,11.0,247.5,275.22,226.5
2016,1,22,13,30,52.0,210.0,2.7,11.0,236.0,264.76,218.14
2016,1,22,13,45,64.5,206.0,2.8,11.0,237.0,275.79,228.08
2016,1,22,14,0,77.0,202.0,2.9,11.0,238.0,287.28,238.37
2016,1,22,14,15,142.0,191.5,3.0,11.0,252.5,358.74,299.36
2016,1,22,14,30,207.0,181.0,3.1,11.0,267.0,410.71,344.0
2016,1,22,14,45,112.0,158.5,3.25,11.0,204.5,295.61,247.9
2016,1,22,15,0,17.0,136.0,3.4,11.0,142.0,146.67,120.73
2016,1,22,15,15,12.5,122.0,3.5,11.0,126.5,129.49,106.37
2016,1,22,15,30,8.0,108.0,3.6,11.0,111.0,112.47,91.76
2016,1,22,15,45,4.0,91.5,3.7,11.0,93.0,92.72,74.66
2016,1,22,16,0,0.0,75.0,3.8,11.0,75.0,72.95,57.34
2016,1,22,16,15,0.0,58.5,3.85,10.5,58.5,56.35,42.83
2016,1,22,16,30,0.0,42.0,3.9,10.0,42.0,39.16,27.66
2016,1,22,16,45,0.0,27.0,3.95,10.0,27.0,23.23,13.28
2016,1,22,17,0,0.0,12.0,4.0,10.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,4.05,10.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,2.5,3.7,9.0,2.5,2.05,0.0
2016,1,23,8,0,0.0,5.0,3.8,9.0,5.0,4.1,0.0
2016,1,23,8,15,0.0,8.5,3.9,9.0,8.5,6.97,0.54
2016,1,23,8,30,0.0,12.0,4.0,9.0,12.0,9.86,3.26
2016,1,23,8,45,0.0,16.0,4.1,9.0,16.0,13.16,5.84
2016,1,23,9,0,0.0,20.0,4.2,9.0,20.0,16.46,8.78
2016,1,23,9,15,0.0,23.5,4.25,9.0,23.5,19.36,11.34
2016,1,23,9,30,0.0,27.0,4.3,9.0,27.0,22.26,13.87
2016,1,23,9,45,0.0,31.5,4.35,9.0,31.5,25.99,17.11
2016,1,23,10,0,0.0,36.0,4.4,9.0,36.0,29.73,20.33
2016,1,23,10,15,0.5,91.5,4.4,9.0,92.0,76.47,60.77
2016,1,23,10,30,1.0,147.0,4.4,9.0,148.0,125.48,102.59
2016,1,23,10,45,0.5,107.5,4.4,9.5,108.0,90.47,72.36
2016,1,23,11,0,0.0,68.0,4.4,10.0,68.0,56.39,42.99
2016,1,23,11,15,15.0,135.5,4.4,9.5,143.0,124.93,101.85
2016,1,23,11,30,30.0,203.0,4.4,9.0,218.0,211.06,174.73
2016,1,23,11,45,15.0,155.0,4.4,9.0,162.5,144.76,118.57
2016,1,23,12,0,0.0,107.0,4.4,9.0,107.0,90.02,71.71
2016,1,23,12,15,11.0,155.5,4.4,9.0,161.5,143.95,117.88
2016,1,23,12,30,22.0,204.0,4.4,9.0,216.0,202.28,167.15
2016,1,23,12,45,14.5,191.0,4.4,9.0,199.0,184.27,151.8
2016,1,23,13,0,7.0,178.0,4.4,9.0,182.0,165.81,136.12
2016,1,23,13,15,19.5,189.0,4.4,9.0,199.5,189.98,157.09
2016,1,23,13,30,32.0,200.0,4.4,9.0,217.0,233.65,194.22
2016,1,23,13,45,16.0,131.0,4.4,9.0,139.5,129.61,106.35
2016,1,23,14,0,0.0,62.0,4.4,9.0,62.0,51.38,38.87
2016,1,23,14,15,0.0,39.0,4.35,9.0,39.0,32.24,22.4
2016,1,23,14,30,0.0,16.0,4.3,9.0,16.0,13.19,5.86
2016,1,23,14,45,0.0,52.0,4.25,9.0,52.0,43.03,31.89
2016,1,23,15,0,0.0,88.0,4.2,9.0,88.0,75.96,60.52
2016,1,23,15,15,0.0,78.5,4.1,9.0,78.5,67.33,53.11
2016,1,23,15,30,0.0,69.0,4.0,9.0,69.0,58.71,45.67
2016,1,23,15,45,289.5,65.0,3.95,9.0,131.0,369.98,320.64
2016,1,23,16,0,579.0,61.0,3.9,9.0,193.0,616.0,520.18
2016,1,23,16,15,504.0,53.5,3.8,8.5,151.0,529.12,446.46
2016,1,23,16,30,429.0,46.0,3.7,8.0,109.0,444.38,373.14
2016,1,23,16,45,312.0,35.0,3.6,8.0,72.5,327.89,266.86
2016,1,23,17,0,195.0,24.0,3.5,8.0,36.0,205.88,96.13
2016,1,23,17,15,97.5,12.0,3.45,8.0,18.0,76.75,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,53.0,16.5,1.85,7.0,21.5,13.17,0.0
2016,1,24,8,0,106.0,33.0,1.8,7.0,43.0,25.71,16.04
2016,1,24,8,15,142.5,50.5,1.75,7.0,71.0,38.62,28.9
2016,1,24,8,30,179.0,68.0,1.7,7.0,99.0,52.61,42.13
2016,1,24,8,45,207.5,83.5,1.65,7.5,129.5,81.64,57.88
2016,1,24,9,0,236.0,99.0,1.6,8.0,160.0,114.49,83.19
2016,1,24,9,15,248.0,115.5,1.55,8.0,188.5,148.68,112.62
2016,1,24,9,30,260.0,132.0,1.5,8.0,217.0,184.58,144.43
2016,1,24,9,45,274.5,144.0,1.5,8.5,243.5,218.94,174.73
2016,1,24,10,0,289.0,156.0,1.5,9.0,270.0,254.88,206.07
2016,1,24,10,15,319.0,165.0,1.5,9.5,299.5,296.2,241.14
2016,1,24,10,30,349.0,174.0,1.5,10.0,329.0,340.42,278.01
2016,1,24,10,45,538.0,137.0,1.5,10.5,390.5,437.99,357.2
2016,1,24,11,0,727.0,100.0,1.5,11.0,452.0,548.77,444.94
2016,1,24,11,15,808.5,86.0,1.5,11.0,490.0,621.88,502.22
2016,1,24,11,30,890.0,72.0,1.5,11.0,528.0,695.17,558.82
2016,1,24,11,45,896.0,72.0,1.55,11.0,539.0,738.03,589.9
2016,1,24,12,0,902.0,72.0,1.6,11.0,550.0,778.51,618.98
2016,1,24,12,15,902.5,72.0,1.7,11.0,552.0,812.05,643.5
2016,1,24,12,30,903.0,72.0,1.8,11.0,554.0,842.49,665.89
2016,1,24,12,45,898.0,73.0,1.95,11.0,548.0,866.24,684.16
2016,1,24,13,0,893.0,74.0,2.1,11.0,542.0,886.44,700.1
2016,1,24,13,15,887.0,73.0,2.15,10.5,529.0,899.6,711.49
2016,1,24,13,30,881.0,72.0,2.2,10.0,516.0,909.06,720.54
2016,1,24,13,45,651.0,123.5,2.25,10.0,444.5,788.18,634.28
2016,1,24,14,0,421.0,175.0,2.3,10.0,373.0,633.42,518.15
2016,1,24,14,15,333.0,177.5,2.2,10.0,329.0,539.03,445.52
2016,1,24,14,30,245.0,180.0,2.1,10.0,285.0,464.34,385.59
2016,1,24,14,45,284.0,161.0,2.05,10.0,273.5,479.0,399.68
2016,1,24,15,0,323.0,142.0,2.0,10.0,262.0,491.46,411.36
2016,1,24,15,15,311.5,128.5,1.85,9.5,234.5,463.0,389.44
2016,1,24,15,30,300.0,115.0,1.7,9.0,207.0,433.53,366.47
2016,1,24,15,45,285.0,100.0,1.6,9.0,177.0,397.88,337.32
2016,1,24,16,0,270.0,85.0,1.5,9.0,147.0,361.69,306.84
2016,1,24,16,15,242.0,69.0,1.45,8.5,116.0,312.69,265.06
2016,1,24,16,30,214.0,53.0,1.4,8.0,85.0,282.28,236.53
2016,1,24,16,45,160.5,37.5,1.35,8.0,57.0,216.09,174.77
2016,1,24,17,0,107.0,22.0,1.3,8.0,29.0,139.44,74.16
2016,1,24,17,15,53.5,11.0,1.3,8.0,14.5,45.97,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,7,45,8.0,16.0,1.6,8.5,17.0,13.29,0.0
2016,1,25,8,0,16.0,32.0,1.7,9.0,34.0,25.67,16.01
2016,1,25,8,15,34.0,50.0,1.75,9.0,56.0,39.18,29.2
2016,1,25,8,30,52.0,68.0,1.8,9.0,78.0,52.86,42.05
2016,1,25,8,45,63.5,86.0,1.85,9.0,101.0,72.61,55.12
2016,1,25,9,0,75.0,104.0,1.9,9.0,124.0,94.29,72.91
2016,1,25,9,15,81.0,121.5,1.9,9.0,145.5,116.34,91.83
2016,1,25,9,30,87.0,139.0,1.9,9.0,167.0,139.49,111.91
2016,1,25,9,45,84.0,153.0,1.9,9.5,183.0,157.81,127.91
2016,1,25,10,0,81.0,167.0,1.9,10.0,199.0,175.93,143.45
2016,1,25,10,15,115.5,182.0,1.9,10.0,231.5,217.28,178.03
2016,1,25,10,30,150.0,197.0,1.9,10.0,264.0,257.59,211.64
2016,1,25,10,45,82.0,188.0,1.9,10.0,225.0,214.42,176.21
2016,1,25,11,0,14.0,179.0,1.9,10.0,186.0,163.08,133.01
2016,1,25,11,15,49.5,204.5,1.9,10.0,230.5,221.39,181.99
2016,1,25,11,30,85.0,230.0,1.9,10.0,275.0,276.19,227.26
2016,1,25,11,45,146.0,237.0,1.9,10.0,314.5,346.82,285.37
2016,1,25,12,0,207.0,244.0,1.9,10.0,354.0,410.04,336.8
2016,1,25,12,15,179.5,246.5,1.85,10.0,342.5,401.9,329.48
2016,1,25,12,30,152.0,249.0,1.8,10.0,331.0,391.53,320.71
2016,1,25,12,45,192.0,244.0,1.75,10.0,346.5,428.1,350.92
2016,1,25,13,0,232.0,239.0,1.7,10.0,362.0,466.0,381.65
2016,1,25,13,15,150.0,230.5,1.6,10.0,309.0,390.72,320.28
2016,1,25,13,30,68.0,222.0,1.5,10.0,256.0,292.81,240.25
2016,1,25,13,45,49.0,205.0,1.45,10.0,229.5,258.54,212.63
2016,1,25,14,0,30.0,188.0,1.4,10.0,203.0,223.53,183.75
2016,1,25,14,15,28.5,178.5,1.3,10.0,191.5,214.12,176.34
2016,1,25,14,30,27.0,169.0,1.2,10.0,180.0,186.75,153.98
2016,1,25,14,45,13.5,142.0,1.15,10.0,147.5,145.64,119.47
2016,1,25,15,0,0.0,115.0,1.1,10.0,115.0,104.82,84.68
2016,1,25,15,15,0.0,103.0,1.0,10.0,103.0,93.8,75.51
2016,1,25,15,30,0.0,91.0,0.9,10.0,91.0,82.81,66.2
2016,1,25,15,45,0.0,77.5,0.8,10.0,77.5,70.05,55.25
2016,1,25,16,0,0.0,64.0,0.7,10.0,64.0,57.21,44.08
2016,1,25,16,15,0.0,50.5,0.6,10.0,50.5,44.21,32.65
2016,1,25,16,30,0.0,37.0,0.5,10.0,37.0,30.96,20.91
2016,1,25,16,45,0.0,25.0,0.4,10.0,25.0,20.64,11.57
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,10.7,1.02
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,5.55,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,105.0,16.5,0.65,8.5,26.5,12.83,0.0
2016,1,26,8,0,210.0,33.0,0.7,9.0,53.0,25.5,16.05
2016,1,26,8,15,262.0,47.0,0.75,9.0,86.0,35.92,26.4
2016,1,26,8,30,314.0,61.0,0.8,9.0,119.0,47.69,37.48
2016,1,26,8,45,344.0,74.5,0.9,9.5,153.0,84.46,55.0
2016,1,26,9,0,374.0,88.0,1.0,10.0,187.0,125.17,85.35
2016,1,26,9,15,397.5,99.5,1.0,10.0,219.5,166.78,120.48
2016,1,26,9,30,421.0,111.0,1.0,10.0,252.0,211.18,159.55
2016,1,26,9,45,303.5,140.0,1.05,10.5,248.0,224.05,176.34
2016,1,26,10,0,186.0,169.0,1.1,11.0,244.0,222.01,178.64
2016,1,26,10,15,121.0,179.0,1.1,11.0,229.0,216.61,175.93
2016,1,26,10,30,56.0,189.0,1.1,11.0,214.0,196.53,160.0
2016,1,26,10,45,84.0,204.5,1.15,11.5,244.5,231.35,188.55
2016,1,26,11,0,112.0,220.0,1.2,12.0,275.0,269.44,219.33
2016,1,26,11,15,125.5,229.0,1.2,12.0,293.0,305.6,248.37
2016,1,26,11,30,139.0,238.0,1.2,12.0,311.0,333.23,270.45
2016,1,26,11,45,116.0,240.5,1.2,12.0,302.0,328.56,266.28
2016,1,26,12,0,93.0,243.0,1.2,12.0,293.0,307.42,249.24
2016,1,26,12,15,105.5,246.0,1.15,12.0,303.0,326.65,264.91
2016,1,26,12,30,118.0,249.0,1.1,12.0,313.0,362.98,293.53
2016,1,26,12,45,132.0,247.5,1.1,12.0,318.5,380.51,307.59
2016,1,26,13,0,146.0,246.0,1.1,12.0,324.0,398.41,322.08
2016,1,26,13,15,91.5,227.5,1.0,12.0,276.5,315.45,255.73
2016,1,26,13,30,37.0,209.0,0.9,12.0,229.0,247.77,200.59
2016,1,26,13,45,35.0,200.5,0.8,12.0,218.5,239.37,194.25
2016,1,26,14,0,33.0,192.0,0.7,12.0,208.0,230.88,187.53
2016,1,26,14,15,53.5,189.0,0.65,12.0,213.0,250.79,204.68
2016,1,26,14,30,74.0,186.0,0.6,12.0,218.0,271.35,222.09
2016,1,26,14,45,70.5,172.5,0.55,12.0,201.5,255.11,209.16
2016,1,26,15,0,67.0,159.0,0.5,12.0,185.0,238.79,196.3
2016,1,26,15,15,63.5,143.0,0.45,11.5,165.5,218.74,180.62
2016,1,26,15,30,60.0,127.0,0.4,11.0,146.0,198.58,164.57
2016,1,26,15,45,53.0,110.0,0.35,11.0,125.0,173.67,143.82
2016,1,26,16,0,46.0,93.0,0.3,11.0,104.0,148.79,122.71
2016,1,26,16,15,36.0,75.0,0.25,10.5,82.5,119.62,97.64
2016,1,26,16,30,26.0,57.0,0.2,10.0,61.0,90.26,71.91
2016,1,26,16,45,13.0,39.5,0.2,10.0,41.5,58.85,43.75
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,20.03,7.77
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,9.39,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,139.5,17.0,2.05,7.5,31.0,13.27,0.0
2016,1,27,8,0,279.0,34.0,2.0,8.0,62.0,28.04,18.38
2016,1,27,8,15,351.0,46.0,1.9,8.0,99.0,37.46,27.88
2016,1,27,8,30,423.0,58.0,1.8,8.0,136.0,48.36,38.23
2016,1,27,8,45,476.5,66.0,1.75,8.5,175.5,89.25,54.61
2016,1,27,9,0,530.0,74.0,1.7,9.0,215.0,136.91,88.75
2016,1,27,9,15,575.0,76.5,1.65,9.0,252.0,184.59,128.67
2016,1,27,9,30,620.0,79.0,1.6,9.0,289.0,237.27,175.46
2016,1,27,9,45,502.5,112.5,1.6,9.5,294.5,267.5,208.34
2016,1,27,10,0,385.0,146.0,1.6,10.0,300.0,287.03,229.86
2016,1,27,10,15,619.0,108.0,1.55,10.5,378.0,384.15,308.42
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,497.65,399.33
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.0,551.06,442.54
2016,1,27,11,0,883.0,71.0,1.4,12.0,506.0,605.73,485.46
2016,1,27,11,15,890.5,72.0,1.3,12.0,524.5,655.3,523.54
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,703.07,558.99
2016,1,27,11,45,903.0,73.0,1.15,12.5,553.5,745.85,587.55
2016,1,27,12,0,908.0,73.0,1.1,13.0,564.0,786.15,613.54
2016,1,27,12,15,909.5,73.5,1.05,13.0,567.0,821.59,636.9
2016,1,27,12,30,911.0,74.0,1.0,13.0,570.0,853.98,657.98
2016,1,27,12,45,911.5,73.0,0.95,13.0,565.5,880.47,674.91
2016,1,27,13,0,912.0,72.0,0.9,13.0,561.0,903.55,689.55
2016,1,27,13,15,741.5,114.0,0.85,13.0,506.0,836.28,643.03
2016,1,27,13,30,571.0,156.0,0.8,13.0,451.0,734.48,572.86
2016,1,27,13,45,550.0,156.0,0.75,13.0,431.0,725.44,567.76
2016,1,27,14,0,529.0,156.0,0.7,13.0,411.0,713.62,559.54
2016,1,27,14,15,695.5,110.5,0.65,13.0,426.5,830.49,641.57
2016,1,27,14,30,862.0,65.0,0.6,13.0,442.0,914.84,697.06
2016,1,27,14,45,844.5,62.5,0.55,13.0,409.5,893.5,681.57
2016,1,27,15,0,827.0,60.0,0.5,13.0,377.0,878.98,672.32
2016,1,27,15,15,800.5,57.5,0.45,12.5,339.0,842.85,649.28
2016,1,27,15,30,774.0,55.0,0.4,12.0,301.0,804.16,624.16
2016,1,27,15,45,735.5,51.5,0.4,12.0,259.0,751.23,587.88
2016,1,27,16,0,697.0,48.0,0.4,12.0,217.0,696.99,549.16
2016,1,27,16,15,636.5,43.0,0.4,12.0,174.0,621.58,492.8
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,547.05,434.03
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,438.87,345.3
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,331.7,222.06
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,137.11,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,17.0,1.15,9.0,17.0,14.04,0.58
2016,1,28,8,0,0.0,34.0,1.2,9.0,34.0,27.32,17.83
2016,1,28,8,15,11.5,51.5,1.2,9.0,53.5,40.78,30.78
2016,1,28,8,30,23.0,69.0,1.2,9.0,73.0,53.41,42.65
2016,1,28,8,45,32.0,86.5,1.2,9.5,94.0,70.68,54.59
2016,1,28,9,0,41.0,104.0,1.2,10.0,115.0,89.55,70.12
2016,1,28,9,15,46.0,120.5,1.2,10.0,134.5,108.37,86.09
2016,1,28,9,30,51.0,137.0,1.2,10.0,154.0,128.14,102.94
2016,1,28,9,45,53.0,151.5,1.2,10.5,171.5,146.16,118.15
2016,1,28,10,0,55.0,166.0,1.2,11.0,189.0,164.66,133.56
2016,1,28,10,15,27.5,113.5,1.2,11.5,125.0,110.22,88.26
2016,1,28,10,30,0.0,61.0,1.2,12.0,61.0,50.54,37.73
2016,1,28,10,45,0.0,104.0,1.25,12.5,104.0,87.01,68.5
2016,1,28,11,0,0.0,147.0,1.3,13.0,147.0,125.18,100.04
2016,1,28,11,15,0.0,124.5,1.35,13.0,124.5,105.21,83.24
2016,1,28,11,30,0.0,102.0,1.4,13.0,102.0,85.36,66.63
2016,1,28,11,45,0.0,104.0,1.45,13.0,104.0,87.16,68.12
2016,1,28,12,0,0.0,106.0,1.5,13.0,106.0,88.98,69.6
2016,1,28,12,15,0.0,80.0,1.55,13.0,80.0,66.46,50.7
2016,1,28,12,30,0.0,54.0,1.6,13.0,54.0,44.76,32.43
2016,1,28,12,45,1.0,112.0,1.65,13.0,113.0,95.53,75.18
2016,1,28,13,0,2.0,170.0,1.7,13.0,172.0,152.28,122.2
2016,1,28,13,15,1.0,118.0,1.65,12.5,119.0,101.55,80.27
2016,1,28,13,30,0.0,66.0,1.6,12.0,66.0,54.75,41.1
2016,1,28,13,45,0.0,73.5,1.6,12.0,73.5,61.0,46.5
2016,1,28,14,0,0.0,81.0,1.6,12.0,81.0,67.26,51.88
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,72.23,56.18
2016,1,28,14,30,0.0,92.0,1.4,12.0,92.0,77.81,61.01
2016,1,28,14,45,0.0,69.0,1.3,12.0,69.0,57.21,43.58
2016,1,28,15,0,0.0,46.0,1.2,12.0,46.0,38.03,27.25
2016,1,28,15,15,0.0,41.5,1.15,11.5,41.5,34.29,24.14
2016,1,28,15,30,0.0,37.0,1.1,11.0,37.0,30.55,20.99
2016,1,28,15,45,0.0,31.5,1.05,11.0,31.5,25.98,17.03
2016,1,28,16,0,0.0,26.0,1.0,11.0,26.0,21.42,13.03
2016,1,28,16,15,0.0,21.0,0.95,10.5,21.0,17.29,9.39
2016,1,28,16,30,0.0,16.0,0.9,10.0,16.0,13.16,5.7
2016,1,28,16,45,0.0,11.0,0.85,10.0,11.0,9.03,1.97
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,4.92,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.56,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,8.5,2.5,11.0,8.5,6.98,0.0
2016,1,29,8,0,0.0,17.0,2.6,11.0,17.0,14.0,6.34
2016,1,29,8,15,0.0,27.0,2.6,11.0,27.0,22.28,14.15
2016,1,29,8,30,0.0,37.0,2.6,11.0,37.0,30.57,21.88
2016,1,29,8,45,0.0,47.0,2.65,11.5,47.0,38.88,28.03
2016,1,29,9,0,0.0,57.0,2.7,12.0,57.0,47.21,35.23
2016,1,29,9,15,0.0,67.0,2.65,12.0,67.0,55.45,42.34
2016,1,29,9,30,0.0,77.0,2.6,12.0,77.0,63.79,49.44
2016,1,29,9,45,2.5,109.5,2.55,12.0,110.5,91.82,73.2
2016,1,29,10,0,5.0,142.0,2.5,12.0,144.0,120.96,97.63
2016,1,29,10,15,2.5,106.0,2.5,12.0,107.0,89.62,71.03
2016,1,29,10,30,0.0,70.0,2.5,12.0,70.0,58.05,44.14
2016,1,29,10,45,0.0,64.5,2.5,12.0,64.5,53.47,40.18
2016,1,29,11,0,0.0,59.0,2.5,12.0,59.0,48.9,36.23
2016,1,29,11,15,0.0,59.0,2.4,12.0,59.0,48.91,36.19
2016,1,29,11,30,0.0,59.0,2.3,12.0,59.0,48.92,36.15
2016,1,29,11,45,0.0,60.0,2.25,12.0,60.0,49.76,36.83
2016,1,29,12,0,0.0,61.0,2.2,12.0,61.0,50.59,37.52
2016,1,29,12,15,0.0,93.5,2.15,11.5,93.5,77.92,60.72
2016,1,29,12,30,0.0,126.0,2.1,11.0,126.0,107.29,85.53
2016,1,29,12,45,0.0,101.5,2.1,11.0,101.5,85.12,66.86
2016,1,29,13,0,0.0,77.0,2.1,11.0,77.0,63.95,49.0
2016,1,29,13,15,0.0,113.5,2.1,11.0,113.5,96.38,76.49
2016,1,29,13,30,0.0,150.0,2.1,11.0,150.0,132.06,106.45
2016,1,29,13,45,0.0,137.5,2.15,11.0,137.5,120.42,96.77
2016,1,29,14,0,0.0,125.0,2.2,11.0,125.0,108.77,87.15
2016,1,29,14,15,0.0,75.5,2.2,11.0,75.5,62.65,48.19
2016,1,29,14,30,0.0,26.0,2.2,11.0,26.0,21.47,12.93
2016,1,29,14,45,0.0,35.5,2.2,11.0,35.5,29.33,19.78
2016,1,29,15,0,0.0,45.0,2.2,11.0,45.0,37.2,26.63
2016,1,29,15,15,0.0,40.5,2.2,10.5,40.5,33.46,23.49
2016,1,29,15,30,0.0,36.0,2.2,10.0,36.0,29.72,20.33
2016,1,29,15,45,0.0,31.0,2.25,10.0,31.0,25.57,16.72
2016,1,29,16,0,0.0,26.0,2.3,10.0,26.0,21.42,13.07
2016,1,29,16,15,0.0,20.5,2.3,9.5,20.5,16.87,9.06
2016,1,29,16,30,0.0,15.0,2.3,9.0,15.0,12.33,5.02
2016,1,29,16,45,0.0,10.5,2.3,9.0,10.5,8.62,1.65
2016,1,29,17,0,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2016,1,29,17,15,0.0,3.0,2.3,9.0,3.0,2.56,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,52.0,19.0,2.5,7.0,24.5,15.13,3.13
2016,1,30,8,0,104.0,38.0,2.5,7.0,49.0,29.42,20.01
2016,1,30,8,15,126.0,56.5,2.5,7.0,76.5,42.85,32.95
2016,1,30,8,30,148.0,75.0,2.5,7.0,104.0,56.31,45.65
2016,1,30,8,45,164.5,92.5,2.55,7.5,132.0,84.09,61.87
2016,1,30,9,0,181.0,110.0,2.6,8.0,160.0,114.38,85.74
2016,1,30,9,15,190.0,126.5,2.65,8.0,186.0,142.9,110.29
2016,1,30,9,30,199.0,143.0,2.7,8.0,212.0,173.67,137.55
2016,1,30,9,45,522.0,103.0,2.75,8.5,311.0,268.52,210.53
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,387.02,306.41
2016,1,30,10,15,861.5,65.0,2.8,9.0,441.5,446.18,359.78
2016,1,30,10,30,878.0,67.0,2.8,9.0,473.0,505.49,411.98
2016,1,30,10,45,569.5,144.0,2.85,9.5,413.0,461.75,379.39
2016,1,30,11,0,261.0,221.0,2.9,10.0,353.0,377.26,310.58
2016,1,30,11,15,247.5,231.5,2.95,10.0,360.0,396.26,326.7
2016,1,30,11,30,234.0,242.0,3.0,10.0,367.0,401.13,330.93
2016,1,30,11,45,577.5,157.0,3.05,10.0,474.0,610.11,502.15
2016,1,30,12,0,921.0,72.0,3.1,10.0,581.0,797.22,646.29
2016,1,30,12,15,665.5,147.0,3.1,10.0,515.5,722.4,588.18
2016,1,30,12,30,410.0,222.0,3.1,10.0,450.0,591.17,484.05
2016,1,30,12,45,657.5,150.0,3.1,10.0,512.0,766.86,623.66
2016,1,30,13,0,905.0,78.0,3.1,10.0,574.0,908.03,726.44
2016,1,30,13,15,900.5,77.5,3.1,10.0,561.5,923.89,737.08
2016,1,30,13,30,896.0,77.0,3.1,10.0,549.0,936.04,746.33
2016,1,30,13,45,888.0,75.5,3.15,10.0,529.5,939.88,750.21
2016,1,30,14,0,880.0,74.0,3.2,10.0,510.0,939.92,751.61
2016,1,30,14,15,867.5,72.5,3.15,9.5,483.0,931.96,748.0
2016,1,30,14,30,855.0,71.0,3.1,9.0,456.0,930.77,749.49
2016,1,30,14,45,799.0,71.0,3.1,9.0,410.0,876.41,711.07
2016,1,30,15,0,743.0,71.0,3.1,9.0,364.0,819.21,670.35
2016,1,30,15,15,706.0,72.0,3.05,8.5,328.5,778.6,642.25
2016,1,30,15,30,669.0,73.0,3.0,8.0,293.0,743.26,617.34
2016,1,30,15,45,638.5,66.5,2.95,8.0,254.0,695.57,580.85
2016,1,30,16,0,608.0,60.0,2.9,8.0,215.0,646.62,542.13
2016,1,30,16,15,547.5,54.0,2.8,7.5,173.5,572.37,482.22
2016,1,30,16,30,487.0,48.0,2.7,7.0,132.0,499.44,420.67
2016,1,30,16,45,405.5,37.5,2.6,6.5,93.5,407.14,339.7
2016,1,30,17,0,324.0,27.0,2.5,6.0,55.0,320.68,246.46
2016,1,30,17,15,162.0,13.5,2.5,6.0,27.5,154.89,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,12.8,0.0
2016,1,31,7,45,274.0,21.0,3.5,5.5,51.5,17.31,5.36
2016,1,31,8,0,548.0,27.0,3.6,6.0,88.0,24.48,15.85
2016,1,31,8,15,628.0,32.5,3.65,6.0,133.0,29.27,20.86
2016,1,31,8,30,708.0,38.0,3.7,6.0,178.0,35.14,26.56
2016,1,31,8,45,757.5,41.5,3.8,6.5,223.5,91.88,47.47
2016,1,31,9,0,807.0,45.0,3.9,7.0,269.0,151.75,89.82
2016,1,31,9,15,838.0,47.5,3.95,7.0,312.0,212.59,142.71
2016,1,31,9,30,869.0,50.0,4.0,7.0,355.0,276.33,201.99
2016,1,31,9,45,885.0,54.0,4.1,7.5,392.5,339.45,261.75
2016,1,31,10,0,901.0,58.0,4.2,8.0,430.0,403.23,321.2
2016,1,31,10,15,916.0,59.5,4.3,8.0,462.5,464.39,377.73
2016,1,31,10,30,931.0,61.0,4.4,8.0,495.0,525.42,432.7
2016,1,31,10,45,939.5,62.5,4.5,8.0,520.5,582.52,483.07
2016,1,31,11,0,948.0,64.0,4.6,8.0,546.0,638.25,531.05
2016,1,31,11,15,954.0,65.0,4.75,8.0,564.5,690.21,575.14
2016,1,31,11,30,960.0,66.0,4.9,8.0,583.0,740.05,616.45
2016,1,31,11,45,961.0,67.5,5.05,8.0,593.0,784.49,650.94
2016,1,31,12,0,962.0,69.0,5.2,8.0,603.0,825.99,683.13
2016,1,31,12,15,962.5,69.0,5.3,8.0,606.0,862.21,710.98
2016,1,31,12,30,963.0,69.0,5.4,8.0,609.0,895.08,736.36
2016,1,31,12,45,951.5,73.0,5.55,8.0,602.5,919.07,755.41
2016,1,31,13,0,940.0,77.0,5.7,8.0,596.0,938.98,771.6
2016,1,31,13,15,934.5,76.0,5.75,8.0,583.0,954.07,783.72
2016,1,31,13,30,929.0,75.0,5.8,8.0,570.0,965.24,793.09
2016,1,31,13,45,916.5,75.5,5.9,8.0,548.5,967.87,796.55
2016,1,31,14,0,904.0,76.0,6.0,8.0,527.0,966.56,797.24
2016,1,31,14,15,891.0,74.5,6.0,8.0,499.5,958.29,792.21
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,956.7,792.42
2016,1,31,14,45,859.0,71.0,6.05,8.0,438.0,934.57,777.26
2016,1,31,15,0,840.0,69.0,6.1,8.0,404.0,908.99,759.41
2016,1,31,15,15,813.5,66.0,6.1,7.5,364.5,871.89,733.41
2016,1,31,15,30,787.0,63.0,6.1,7.0,325.0,832.06,704.63
2016,1,31,15,45,750.0,59.0,6.15,7.0,282.0,779.17,663.39
2016,1,31,16,0,713.0,55.0,6.2,7.0,239.0,724.67,619.38
2016,1,31,16,15,653.5,49.5,6.15,6.5,194.0,648.28,556.21
2016,1,31,16,30,594.0,44.0,6.1,6.0,149.0,572.39,490.5
2016,1,31,16,45,497.0,36.0,6.1,6.0,106.0,476.7,403.8
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,378.1,299.04
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,183.69,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,13.66,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,18.57,7.02
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,26.25,17.57
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,31.41,22.88
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,37.35,28.6
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.0,91.63,48.07
2016,2,1,9,0,780.0,51.0,3.6,7.0,270.0,151.18,90.53
2016,2,1,9,15,811.5,54.0,3.5,7.0,312.5,211.56,142.84
2016,2,1,9,30,843.0,57.0,3.4,7.0,355.0,276.3,202.53
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.0,336.96,259.9
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,398.55,316.88
2016,2,1,10,15,872.0,72.0,3.25,8.0,459.0,459.21,371.96
2016,2,1,10,30,888.0,74.0,3.2,8.0,491.0,520.0,425.51
2016,2,1,10,45,899.0,75.0,3.2,8.5,516.5,574.26,471.65
2016,2,1,11,0,910.0,76.0,3.2,9.0,542.0,629.25,516.8
2016,2,1,11,15,917.0,77.0,3.2,9.0,560.5,680.37,558.55
2016,2,1,11,30,924.0,78.0,3.2,9.0,579.0,729.56,597.81
2016,2,1,11,45,931.5,77.5,3.2,9.0,590.5,775.27,631.73
2016,2,1,12,0,939.0,77.0,3.2,9.0,602.0,818.57,663.36
2016,2,1,12,15,939.5,77.0,3.25,9.0,604.5,854.21,689.45
2016,2,1,12,30,940.0,77.0,3.3,9.0,607.0,886.59,713.18
2016,2,1,12,45,939.5,76.0,3.35,9.5,602.0,913.5,731.66
2016,2,1,13,0,939.0,75.0,3.4,10.0,597.0,936.81,747.59
2016,2,1,13,15,933.5,74.5,3.45,9.5,584.0,952.52,760.93
2016,2,1,13,30,928.0,74.0,3.5,9.0,571.0,964.32,771.74
2016,2,1,13,45,918.5,73.0,3.55,9.0,550.5,967.82,775.4
2016,2,1,14,0,909.0,72.0,3.6,9.0,530.0,967.37,776.44
2016,2,1,14,15,896.5,70.5,3.55,8.5,502.5,959.52,773.02
2016,2,1,14,30,884.0,69.0,3.5,8.0,475.0,947.91,767.01
2016,2,1,14,45,869.0,66.5,3.5,8.0,441.5,928.93,754.64
2016,2,1,15,0,854.0,64.0,3.5,8.0,408.0,916.74,747.28
2016,2,1,15,15,829.0,61.5,3.4,7.5,369.0,881.55,723.27
2016,2,1,15,30,804.0,59.0,3.3,7.0,330.0,843.59,696.79
2016,2,1,15,45,771.0,55.0,3.25,7.0,287.5,793.97,659.64
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,742.64,619.87
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,669.74,562.3
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,597.29,502.1
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,495.34,413.49
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,397.89,315.0
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,195.18,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
