Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,11.1,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,20.7,9.11
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,30.6,21.24
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,36.25,27.03
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,42.38,32.96
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,90.93,50.12
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,150.66,91.88
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,208.86,141.46
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,270.74,197.57
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,332.17,254.26
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,396.14,312.49
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,455.98,366.22
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,516.06,418.46
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,573.0,465.75
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,629.13,510.7
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,680.22,551.27
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,729.32,589.2
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,773.41,620.83
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,814.89,650.27
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,851.11,675.27
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,884.09,697.83
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,736.0,589.91
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,529.48,428.6
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,763.4,613.72
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,960.49,751.66
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,965.34,753.38
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,966.26,754.97
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,523.34,430.03
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,28.93,19.19
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,26.85,17.7
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,24.77,15.94
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,457.99,388.46
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,839.79,676.04
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,787.99,632.82
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,734.68,592.99
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,663.07,538.18
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,591.91,481.14
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,487.44,395.55
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,387.98,302.94
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,195.58,27.03
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,21.0,10.14
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,30.47,21.49
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,36.95,28.04
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,43.67,34.57
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,92.25,53.52
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,146.52,92.53
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,171.2,126.98
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,158.88,128.7
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,252.69,200.74
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,380.58,304.5
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,399.56,326.35
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,396.14,327.34
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,336.33,279.9
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,245.1,203.4
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,330.4,275.51
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,414.42,345.15
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,305.91,254.57
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,162.26,132.52
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,185.99,152.86
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,210.95,173.84
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,207.89,171.25
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,204.74,168.7
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,275.88,228.96
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,333.88,277.57
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,269.31,223.66
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,186.41,153.91
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,160.26,132.29
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,134.03,110.18
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,80.29,64.32
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,33.89,24.12
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,30.56,21.27
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,27.23,18.39
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,23.5,15.13
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,19.77,11.83
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,16.05,8.53
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,12.33,5.19
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,9.03,2.17
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,5.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,2.87,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,15.36,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,21.4,11.0
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,30.46,21.55
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,36.53,27.7
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,42.76,33.76
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,91.68,52.17
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,146.98,91.52
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,206.1,142.08
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,266.14,196.45
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,312.01,241.52
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,355.26,283.03
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,281.9,230.3
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,146.28,119.22
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,373.25,309.0
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,618.27,503.44
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,669.11,541.92
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,712.97,575.69
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,755.51,604.76
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,795.41,630.93
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,763.44,606.29
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,698.18,556.62
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,814.56,640.88
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,909.53,703.51
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,841.78,654.43
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,739.32,581.71
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,704.17,556.65
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,665.48,527.97
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,678.33,538.64
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,688.56,546.77
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,665.24,530.3
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,639.72,512.52
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,607.31,490.1
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,573.48,466.18
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,651.35,525.05
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,707.4,564.14
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,643.01,515.34
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,572.48,460.99
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,473.23,380.77
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,379.28,297.2
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,191.09,79.27
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,8.96,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,17.92,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,22.95,12.63
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,31.35,22.32
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,37.01,28.0
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,42.77,33.53
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,93.3,51.87
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,153.84,94.68
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,212.33,144.36
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,274.34,200.19
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,306.69,237.28
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,316.23,252.37
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,375.14,302.59
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,446.96,362.42
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,531.29,430.4
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,623.01,502.35
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,673.28,540.42
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,721.8,575.97
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,684.52,543.77
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,620.16,491.81
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,749.81,587.67
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,874.6,668.51
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,819.09,624.32
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,738.66,565.57
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,862.67,651.08
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,960.75,712.86
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,967.41,716.1
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,970.18,718.73
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,864.02,652.9
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,725.9,563.87
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,679.93,536.64
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,632.29,505.13
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,600.09,482.59
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,566.52,458.37
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,523.83,426.53
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,480.39,393.28
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,425.87,351.85
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,372.03,308.72
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,308.54,254.7
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,247.23,198.16
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,126.44,62.95
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,9.39,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,18.78,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,23.04,12.97
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,27.96,19.13
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,35.87,26.74
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,41.33,31.99
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,92.24,49.98
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,148.89,89.42
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,207.05,138.22
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,268.41,192.42
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,328.52,245.79
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,390.29,298.91
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,414.45,324.1
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,413.5,327.13
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,460.11,364.21
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,507.67,400.48
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,613.16,480.72
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,715.34,556.06
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,758.97,583.45
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,800.03,609.51
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,743.7,569.26
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,648.01,498.38
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,667.12,512.16
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,684.46,523.0
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,720.56,548.87
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,755.11,573.23
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,862.86,644.84
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,939.88,693.15
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,931.44,688.22
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,930.02,689.6
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,909.87,679.86
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,886.36,668.2
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,850.84,649.41
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,812.69,628.19
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,760.73,595.06
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,707.35,559.38
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,638.07,511.34
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,576.81,465.96
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,479.69,388.69
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,387.87,308.86
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,206.59,118.82
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,9.39,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,6.4,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,13.57,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,20.7,11.26
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,27.86,18.95
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,32.54,23.6
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,37.29,28.14
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,90.83,46.42
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,149.81,87.0
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,212.11,138.96
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,274.65,194.12
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,336.21,249.11
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,398.55,303.45
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,459.01,354.86
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,519.41,404.24
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,576.18,448.18
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,631.78,489.37
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,683.68,527.91
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,733.56,563.44
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,778.56,592.1
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,820.89,618.56
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,857.1,641.84
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,889.99,662.89
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,917.76,679.33
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,941.88,693.45
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,959.23,704.62
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,972.65,713.52
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,978.61,717.89
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,980.55,720.0
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,975.17,719.0
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,965.91,715.77
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,947.42,705.36
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,925.43,692.78
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,893.82,674.98
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,859.42,654.97
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,812.02,624.21
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,772.11,597.64
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,705.65,551.7
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,639.32,503.37
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,546.46,431.97
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,457.41,357.17
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,314.12,195.31
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,152.52,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,7.26,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,14.13,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,21.91,12.47
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,32.33,22.88
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,37.26,27.73
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,42.32,32.49
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,95.43,50.95
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,154.16,91.64
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,213.99,141.85
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,276.99,197.91
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,339.96,254.55
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,405.13,311.99
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,465.76,365.21
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,526.25,416.68
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,583.31,463.04
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,639.1,506.81
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,691.2,547.15
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,741.27,584.52
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,786.14,614.71
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,828.2,642.56
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,864.9,667.17
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,898.31,689.39
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,926.93,707.44
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,951.97,723.07
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,969.04,734.19
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,982.16,742.84
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,987.8,747.3
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,989.42,749.33
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,983.02,746.98
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,972.73,742.22
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,953.67,730.87
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,931.1,717.19
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,899.14,697.64
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,874.32,682.79
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,825.63,649.19
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,775.13,613.45
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,707.05,565.83
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,639.04,515.41
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,544.53,440.31
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,453.53,362.28
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,308.06,206.71
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,141.86,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,10.24,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,18.78,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,27.6,17.62
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,36.03,26.43
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,46.19,36.02
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,56.19,45.29
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,97.05,63.73
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,141.44,96.29
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,186.44,134.05
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,233.86,175.58
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,286.0,220.37
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,348.05,272.94
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,402.67,318.93
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,460.3,366.06
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,510.52,405.99
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,560.31,444.15
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,566.43,448.24
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,568.47,448.49
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,650.58,509.51
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,733.67,568.64
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,727.73,561.4
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,707.47,545.07
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,706.71,543.77
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,701.77,539.23
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,707.04,542.9
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,709.86,544.75
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,860.78,651.34
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,982.06,729.7
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,853.13,643.1
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,691.8,533.32
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,671.02,521.95
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,648.13,507.07
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,621.68,489.94
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,593.27,471.06
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,687.16,540.68
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,757.61,589.46
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,687.64,538.66
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,617.65,487.29
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,531.07,420.2
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,440.64,345.41
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,299.72,206.5
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,124.96,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,12.38,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,22.13,0.0
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,28.13,18.26
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,35.93,26.33
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,42.14,32.33
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,48.54,38.29
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,97.44,57.76
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,150.6,95.52
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,200.84,136.62
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,256.24,184.88
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,299.17,227.66
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,321.7,251.13
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,356.68,281.32
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,380.25,301.32
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,504.86,397.66
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,631.81,492.53
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,682.34,528.64
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,730.96,563.12
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,721.29,553.47
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,687.68,527.49
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,684.21,524.13
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,681.67,520.65
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,820.23,617.73
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,937.99,691.88
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,954.17,699.63
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,966.49,706.68
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,820.53,612.38
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,618.81,473.16
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,622.57,479.38
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,624.37,481.62
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,735.65,561.49
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,828.99,623.01
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,632.32,488.05
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,432.25,341.76
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,398.41,319.56
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,364.08,294.34
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,323.35,263.39
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,282.5,231.02
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,233.71,190.51
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,185.55,148.62
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,111.57,77.76
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,8.54,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,16.49,0.15
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,27.07,17.46
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,37.4,27.56
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,45.58,35.29
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,53.94,42.97
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,99.72,61.21
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,150.13,96.91
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,199.91,137.86
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,253.75,184.55
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,307.44,231.58
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,362.25,278.25
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,411.82,320.24
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,459.27,358.92
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,506.08,395.31
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,551.32,429.22
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,590.77,458.09
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,627.8,484.38
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,663.03,508.58
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,696.05,530.7
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,695.86,529.9
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,697.41,530.43
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,711.14,540.2
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,722.26,547.99
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,719.44,546.8
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,713.6,543.75
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,837.53,632.56
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,945.32,703.62
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,887.5,667.32
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,819.08,625.48
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,706.85,551.13
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,583.23,463.45
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,598.84,478.63
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,590.33,474.96
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,543.82,441.75
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,497.13,407.56
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,442.88,365.93
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,389.1,322.91
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,325.03,269.53
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,263.17,215.29
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,144.8,106.71
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,13.66,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,6.83,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,8.96,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,17.29,2.57
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,27.82,18.28
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,38.1,28.25
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,46.64,36.28
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,55.47,44.36
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,100.81,62.81
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,150.49,98.25
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,199.68,139.1
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,252.19,185.08
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,303.56,231.03
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,354.04,275.18
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,395.05,311.3
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,437.68,347.36
