Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,525.79,417.06
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,618.44,488.83
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,668.72,527.87
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,717.26,565.18
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,705.08,555.35
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,668.21,527.45
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,700.32,552.7
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,730.92,576.11
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,831.43,650.03
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,919.1,711.72
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,935.2,722.91
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,947.57,732.42
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,953.17,737.46
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,954.96,740.11
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,947.97,737.78
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,937.25,733.04
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,808.02,642.66
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,662.05,536.34
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,700.49,569.24
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,743.17,603.02
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,690.9,564.13
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,637.35,524.03
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,574.07,475.87
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,511.01,425.8
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,435.4,362.59
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,362.6,298.39
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,212.63,161.25
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,26.74,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,9.39,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,8.54,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,18.2,4.82
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,24.8,15.97
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,31.47,22.58
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,35.67,26.69
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,40.96,31.62
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,97.68,50.33
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,162.29,95.99
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,224.7,148.96
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,289.45,207.07
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,353.25,264.8
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,418.31,322.29
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,480.2,376.59
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,541.58,428.76
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,600.24,476.57
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,657.46,521.73
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,710.13,562.88
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,760.5,600.19
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,806.33,631.31
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,849.05,659.94
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,886.16,686.17
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,919.79,710.05
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,943.11,727.39
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,962.0,741.91
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,977.8,755.83
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,989.57,767.04
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,993.16,772.63
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,992.71,775.47
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,985.87,773.99
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,975.16,769.93
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,963.23,763.94
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,936.87,747.67
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,813.36,659.12
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,674.48,556.36
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,628.66,523.43
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,582.13,488.44
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,616.09,516.31
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,635.6,530.75
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,542.93,453.36
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,454.19,375.85
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,257.0,200.6
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,37.88,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,11.52,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,9.82,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,17.77,5.77
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,31.04,21.37
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,43.61,33.33
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,56.43,45.23
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,69.45,57.08
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,103.15,74.1
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,138.76,101.08
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,174.8,131.31
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,211.91,163.32
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,262.88,204.72
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,328.97,258.9
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,417.94,330.92
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,519.78,413.48
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,575.93,459.08
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,630.72,502.32
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,682.48,542.99
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,732.44,581.08
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,776.98,612.7
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,818.8,642.13
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,855.48,667.74
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,889.05,691.1
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,732.24,576.48
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,513.08,406.16
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,646.98,513.03
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,787.82,619.62
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,771.65,607.29
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,752.29,593.82
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,735.0,583.82
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,715.21,571.85
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,709.01,569.64
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,699.97,565.02
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,672.45,546.59
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,642.67,526.22
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,600.56,495.78
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,557.63,463.87
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,505.37,423.2
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,453.2,380.95
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,389.38,326.31
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,327.68,271.06
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,197.54,153.64
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,29.02,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,9.39,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,19.97,8.17
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,26.49,17.32
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,33.06,23.7
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,37.18,27.71
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,43.05,33.14
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,98.52,50.97
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,158.95,92.87
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,223.16,146.54
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,286.86,202.68
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,349.81,258.62
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,413.72,314.03
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,475.14,366.67
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,536.24,417.36
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,593.7,462.88
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,649.78,505.8
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,702.25,545.28
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,752.54,581.21
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,797.63,610.41
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,839.83,637.27
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,877.33,661.9
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,911.45,684.2
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,937.1,701.63
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,958.74,716.63
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,975.81,728.81
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,988.93,738.61
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,919.82,694.12
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,839.35,641.8
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,920.55,699.14
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,978.03,737.94
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,957.63,725.08
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,933.76,710.88
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,911.98,699.33
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,876.49,678.08
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,830.32,647.66
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,782.16,614.98
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,716.99,569.71
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,651.57,522.01
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,564.84,455.51
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,480.7,386.84
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,365.66,284.18
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,234.28,47.41
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,92.56,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,10.24,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,19.76,8.87
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,31.04,21.36
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,41.95,31.62
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,49.05,38.32
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,57.5,46.06
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,104.25,65.31
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,153.65,101.05
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,203.94,140.09
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,263.42,189.14
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,315.44,235.82
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,361.99,276.23
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,444.98,341.25
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,541.34,414.97
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,599.19,458.02
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,655.62,498.56
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,619.2,471.09
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,529.76,405.27
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,696.79,528.03
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,847.66,627.4
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,885.16,649.06
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,919.29,670.27
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,947.99,689.09
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,972.95,705.75
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,990.21,717.78
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,1003.41,727.58
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,1011.11,734.19
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,1014.73,738.52
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,1009.22,736.16
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,999.71,731.57
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,944.89,698.11
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,876.0,655.46
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,836.46,631.92
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,800.83,610.13
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,750.68,578.58
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,699.28,545.2
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,641.81,505.28
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,584.09,463.32
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,501.39,400.78
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,421.78,337.09
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,317.56,246.96
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,205.98,70.33
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,78.5,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.28,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,4.92,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,7.39,0.95
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,10.27,3.62
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,13.16,6.27
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,16.47,8.63
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,19.78,11.45
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,19.38,11.07
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,18.98,10.68
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,36.81,25.91
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,54.73,41.08
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,39.33,27.91
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,23.99,14.8
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,72.32,55.64
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,122.08,97.03
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,71.93,55.07
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,23.19,14.01
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,23.61,14.37
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,24.03,14.71
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,32.76,22.07
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,41.49,29.43
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,32.34,21.72
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,23.2,14.01
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,31.08,20.74
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,38.98,27.5
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,78.32,60.76
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,122.06,97.46
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,75.76,58.72
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,33.94,23.38
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,70.19,54.33
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,112.89,90.56
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,111.39,89.65
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,110.34,89.16
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,97.47,78.39
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,84.58,67.51
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,71.08,56.07
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,57.49,44.34
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,43.73,32.21
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,29.77,19.82
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,19.4,10.38
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,9.05,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,4.69,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,15.79,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,28.28,17.0
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,40.46,30.19
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,52.04,41.23
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,60.19,49.02
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,70.45,58.5
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,115.55,75.15
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,170.31,114.79
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,163.25,122.42
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,118.75,96.35
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,135.61,110.12
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,153.39,124.54
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,196.62,160.21
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,240.92,196.62
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,242.83,198.03
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,243.18,198.1
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,228.19,185.54
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,201.51,163.34
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,207.2,167.96
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,212.94,172.58
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,182.58,147.47
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,151.75,121.87
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,104.31,82.49
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,59.01,44.47
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,303.51,252.19
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,551.29,450.88
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,385.67,316.87
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,180.4,146.54
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,134.89,109.11
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,90.63,71.88
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,154.51,127.01
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,245.18,203.44
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,144.76,119.33
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,68.78,54.07
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,60.74,47.31
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,53.03,40.72
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,44.69,33.49
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,36.37,26.19
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,28.48,19.17
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,20.61,12.1
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,13.17,5.36
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,5.74,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,2.99,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.28,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.46,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,4.92,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,7.39,1.03
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,10.27,3.72
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,13.16,6.4
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,15.65,8.05
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,18.13,10.18
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,14.42,6.92
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,10.72,3.67
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,88.12,70.02
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,167.23,136.5
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,127.64,103.15
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,85.77,67.69
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,133.26,107.65
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,182.92,148.78
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,204.05,166.04
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,226.18,184.1
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,229.78,186.88
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,233.31,189.68
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,297.83,242.65
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,352.24,286.72
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,395.2,321.27
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,458.89,371.44
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,453.75,367.91
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,447.71,364.06
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,332.47,271.84
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,216.9,176.84
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,287.95,237.31
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,342.17,283.12
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,305.03,252.79
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,267.63,222.26
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,283.58,237.67
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,318.11,267.99
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,269.54,228.09
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,240.49,204.02
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,208.85,177.63
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,177.21,150.59
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,141.0,118.56
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,104.66,85.87
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,65.07,49.71
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,18.78,6.2
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,8.96,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,12.48,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,24.81,15.34
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,36.74,27.46
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,48.35,38.53
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,57.78,47.39
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,69.73,58.32
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,110.96,73.98
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,156.66,107.49
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,204.04,150.22
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,247.55,190.69
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,325.42,252.32
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,423.24,331.21
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,484.19,383.11
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,545.02,432.88
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,564.0,448.07
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,567.9,450.36
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,570.75,451.01
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,556.21,437.94
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,563.71,441.46
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,567.05,441.32
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,598.17,464.47
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,629.19,486.99
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,689.96,531.58
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,736.07,565.45
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,625.05,486.29
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,507.2,399.96
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,584.74,462.54
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,641.66,507.8
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,838.55,655.05
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,996.21,762.92
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,979.84,753.81
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,959.73,744.47
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,926.77,724.51
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,890.77,702.2
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,848.05,675.13
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,803.0,645.4
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,739.13,600.56
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,674.76,553.32
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,590.32,488.09
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,516.88,427.58
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,398.9,326.05
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,282.88,185.9
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,110.41,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,11.79,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,24.1,14.96
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,32.64,23.69
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,39.03,29.84
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,43.4,34.08
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,52.76,42.7
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,110.07,60.47
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,172.24,105.33
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,235.52,159.68
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,301.19,218.79
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,366.83,278.09
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,431.42,335.19
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,494.16,389.74
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,556.52,442.11
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,614.92,488.85
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,671.89,532.79
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,724.85,573.76
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,775.54,611.08
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,820.71,642.03
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,862.84,670.64
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,899.95,696.34
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,933.58,719.65
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,959.26,738.72
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,980.96,755.27
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,997.32,767.8
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,1009.63,777.78
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,1014.33,783.31
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,1014.92,786.23
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,1008.03,784.63
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,997.2,780.5
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,977.67,769.39
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,954.54,755.74
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,931.99,743.0
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,895.48,719.93
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,850.07,688.61
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,802.53,654.97
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,738.8,608.48
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,674.68,559.85
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,595.49,496.14
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,518.19,430.73
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,411.98,338.22
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,301.94,209.39
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,118.37,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,11.77,0.0
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,26.29,17.0
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,33.14,24.15
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,39.98,30.74
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,43.92,34.5
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,53.68,43.38
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,112.22,61.16
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,175.21,106.59
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,239.52,161.4
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,308.23,222.2
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,373.15,279.65
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,438.76,335.62
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,501.78,387.79
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,564.35,437.29
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,623.36,481.95
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,680.82,523.53
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,734.11,562.28
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,785.13,597.3
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,831.52,626.25
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,874.93,652.81
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,912.79,677.73
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,947.16,700.45
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,974.72,718.86
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,998.3,734.92
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,1016.3,747.63
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,1030.22,757.99
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,1036.02,763.44
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,1037.67,766.55
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,1032.21,764.24
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,1022.71,759.61
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,949.15,713.01
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,867.99,661.01
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,894.71,683.1
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,922.6,704.55
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,874.25,675.09
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,823.77,644.09
2016,2,22,16,15,739.0,62.5,1.15,13.5,291.0,759.59,601.79
2016,2,22,16,30,697.0,58.0,1.2,13.0,242.0,694.76,556.83
2016,2,22,16,45,628.5,52.0,1.3,12.5,192.5,614.62,497.87
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,530.31,431.65
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,412.01,333.22
