Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,299.31,212.58
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,116.04,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,12.98,0.0
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,26.58,17.32
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,32.38,23.35
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,41.6,32.01
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,45.91,36.05
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,56.68,45.74
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,114.9,63.02
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,178.06,108.29
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,242.25,163.01
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,308.84,222.43
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,375.51,281.7
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,440.99,338.53
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,504.23,392.45
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,567.0,444.07
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,626.08,490.23
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,683.51,533.39
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,736.82,573.18
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,787.84,609.34
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,832.92,638.28
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,874.91,664.78
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,913.07,688.9
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,947.81,710.52
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,970.81,725.25
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,989.51,737.42
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,1006.81,746.48
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,1020.11,753.02
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,1024.02,753.68
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,1023.83,752.02
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,1028.48,757.58
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,1017.57,753.3
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,877.93,663.3
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,720.17,557.77
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,698.03,546.8
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,673.28,531.66
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,621.19,496.08
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,568.99,459.09
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,611.42,494.56
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,652.33,526.14
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,554.37,451.79
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,459.97,377.39
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,343.47,279.87
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,236.3,172.9
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,85.48,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,13.71,1.7
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,27.99,18.63
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,34.46,25.18
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,40.93,31.33
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,45.51,35.65
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,56.75,38.62
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,118.99,76.9
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,161.13,115.43
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,216.4,152.25
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,297.06,213.72
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,341.37,257.33
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,365.86,282.16
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,367.09,286.8
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,349.61,274.68
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,496.35,387.61
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,657.11,505.49
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,633.26,484.33
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,560.4,429.65
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,531.83,407.98
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,479.96,368.44
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,558.69,427.33
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,626.24,475.81
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,724.52,545.77
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,810.1,605.3
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,913.29,673.26
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,988.09,720.81
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,832.8,620.89
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,622.89,475.0
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,816.96,619.79
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,988.04,731.3
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,967.18,718.74
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,942.78,706.99
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,910.05,689.75
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,874.37,670.18
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,827.17,641.7
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,777.98,610.8
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,720.42,572.82
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,656.62,528.3
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,574.54,467.66
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,495.12,405.23
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,383.64,312.77
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,281.37,210.74
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,105.84,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,15.76,4.29
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,32.2,22.43
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,40.15,30.28
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,47.99,37.68
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,59.16,47.92
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,73.14,53.57
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,117.82,73.79
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,167.49,108.56
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,212.09,153.87
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,234.87,180.32
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,276.9,214.79
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,322.0,251.18
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,339.72,266.77
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,343.87,270.89
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,492.53,386.02
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,655.67,507.32
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,667.74,513.84
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,658.37,506.13
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,694.29,531.23
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,728.11,553.76
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,705.79,535.7
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,664.75,505.25
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,830.26,624.53
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,960.22,707.31
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,976.13,715.8
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,988.18,723.82
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,1002.45,734.65
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,1001.52,735.95
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,911.78,681.34
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,800.32,611.12
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,879.32,668.51
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,934.53,706.73
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,732.49,570.29
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,519.83,416.1
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,471.68,382.71
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,423.52,346.65
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,549.67,449.82
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,650.1,525.48
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,568.93,463.29
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,490.23,401.32
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,380.26,309.65
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,279.06,211.62
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,133.92,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,8.54,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,20.09,8.37
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,32.28,22.71
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,43.66,33.59
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,54.76,43.93
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,63.65,52.15
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,78.32,58.27
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,120.65,78.72
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,171.09,115.41
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,214.66,157.71
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,245.15,189.11
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,294.54,229.83
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,355.12,279.31
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,379.77,301.26
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,403.27,321.1
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,480.87,382.03
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,561.92,444.39
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,592.83,467.31
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,619.77,487.09
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,633.99,497.17
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,629.51,493.75
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,776.67,605.3
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,895.8,687.97
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,921.81,705.0
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,944.28,720.88
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,829.02,643.57
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,657.36,517.34
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,649.97,514.57
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,640.72,508.93
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,424.48,343.29
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,189.94,152.86
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,155.04,124.97
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,120.4,96.31
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,130.12,105.05
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,141.01,114.75
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,79.57,63.08
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,27.24,18.11
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,23.5,14.92
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,19.77,11.67
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,15.64,8.01
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,11.51,4.33
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,7.8,1.01
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,4.1,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,2.05,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,13.66,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,20.56,9.74
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,27.95,19.09
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,34.08,25.16
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,40.17,30.94
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,47.92,38.13
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,61.52,40.98
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,124.11,81.08
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,165.91,121.73
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,209.71,156.98
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,261.67,200.27
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,336.5,258.42
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,432.76,335.48
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,494.49,388.1
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,555.92,438.76
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,614.29,484.45
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,671.69,527.6
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,680.66,531.83
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,666.13,518.53
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,709.62,549.74
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,752.11,578.97
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,727.88,560.96
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,700.68,540.97
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,745.8,575.05
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,790.41,607.7
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,736.76,567.69
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,659.81,511.83
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,700.66,544.05
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,761.83,588.52
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,893.6,684.06
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,1002.53,757.96
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,988.38,749.45
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,970.35,740.12
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,938.46,721.4
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,903.51,700.43
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,861.73,674.25
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,817.58,645.69
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,755.51,603.71
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,692.85,559.59
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,610.54,498.49
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,537.97,441.38
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,429.42,351.87
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,329.23,257.88
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,159.5,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,6.83,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,21.44,11.2
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,35.5,25.91
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,50.94,40.4
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,66.08,54.38
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,80.93,67.92
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,97.13,77.97
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,119.44,94.32
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,143.16,112.98
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,131.6,105.08
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,111.64,89.81
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,150.7,121.66
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,195.57,157.81
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,238.8,192.44
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,286.6,230.58
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,354.0,283.69
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,422.24,336.66
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,475.89,377.96
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,522.58,413.8
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,476.67,378.24
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,435.66,345.93
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,482.11,383.15
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,530.88,421.28
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,524.32,415.51
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,515.98,408.79
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,496.0,393.79
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,474.35,377.49
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,606.71,482.73
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,739.67,584.39
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,652.29,519.06
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,583.97,467.76
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,609.75,490.95
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,632.56,511.28
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,724.54,585.66
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,796.61,641.27
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,654.44,535.96
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,528.57,438.72
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,458.07,384.89
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,409.01,345.81
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,494.46,417.07
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,554.46,462.17
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,445.39,369.92
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,344.29,275.15
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,168.25,22.76
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,5.97,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,11.42,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,20.88,11.61
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,30.26,21.21
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,35.94,26.73
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,45.3,35.37
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,49.44,39.2
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,65.92,42.34
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,124.28,70.53
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,185.95,116.54
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,247.74,169.37
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,311.78,226.01
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,374.9,281.75
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,438.79,336.48
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,499.89,386.8
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,560.07,434.13
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,618.44,478.5
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,676.24,520.66
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,727.89,557.78
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,777.27,590.85
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,823.2,618.92
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,866.46,644.66
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,809.72,606.18
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,711.54,535.31
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,768.37,577.65
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,825.09,617.4
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,784.95,588.12
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,719.57,543.01
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,887.95,662.23
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,1018.12,744.42
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,1010.66,738.73
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,999.25,732.94
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,978.28,721.22
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,953.75,707.36
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,780.84,594.51
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,575.17,451.05
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,595.77,471.39
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,590.76,470.8
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,534.26,430.09
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,478.57,389.01
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,416.2,341.16
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,355.35,292.22
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,278.68,227.82
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,206.8,163.36
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,104.32,39.73
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,8.54,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,15.98,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,24.65,15.1
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,35.68,26.1
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,44.65,34.61
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,53.36,42.65
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,60.4,48.97
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,78.01,54.2
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,124.55,76.74
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,176.78,114.88
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,240.94,166.22
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,313.06,227.09
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,378.69,285.71
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,443.87,343.05
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,505.18,395.71
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,565.77,446.0
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,623.8,492.98
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,680.42,537.52
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,642.6,506.57
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,551.05,434.66
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,381.03,304.62
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,183.53,145.38
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,278.2,222.47
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,368.65,293.45
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,261.92,208.61
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,144.31,113.49
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,141.03,111.35
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,137.71,108.93
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,119.6,94.21
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,101.55,79.48
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,181.98,146.74
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,291.65,235.76
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,263.0,212.64
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,214.61,173.9
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,163.47,132.37
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,113.2,90.61
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,94.2,74.94
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,75.24,59.06
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,64.9,50.48
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,54.55,41.73
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,43.46,32.12
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,33.06,22.97
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,23.93,14.84
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,14.82,6.65
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,7.39,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,6.83,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,13.09,0.0
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,21.24,12.37
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,29.35,20.45
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,37.29,27.91
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,42.63,32.87
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,67.1,54.88
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,102.79,79.83
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,134.81,100.94
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,168.16,126.82
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,170.57,133.1
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,158.74,126.85
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,225.79,179.11
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,304.29,240.59
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,371.2,293.53
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,451.54,356.81
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,508.91,402.1
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,571.16,450.68
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,571.9,450.14
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,551.4,433.62
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,555.69,436.77
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,556.16,436.67
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,585.76,459.25
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,615.39,481.51
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,523.83,412.13
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,424.37,335.46
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,422.98,335.8
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,421.16,335.27
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,360.46,288.0
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,298.43,239.08
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,332.08,267.85
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,366.48,296.77
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,342.57,278.33
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,318.31,259.73
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,255.44,208.91
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,175.79,143.28
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,117.11,94.56
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,61.41,47.22
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,53.03,40.28
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,44.69,33.22
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,36.37,25.99
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,28.06,18.67
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,20.19,11.69
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,12.34,4.66
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,6.16,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,12.38,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,27.3,17.81
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,41.65,31.51
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,57.04,45.76
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,72.14,59.49
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,86.91,72.63
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,103.85,82.41
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,126.82,99.12
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,151.02,117.91
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,189.16,146.68
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,236.13,183.31
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,265.88,208.46
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,294.87,232.66
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,354.59,279.45
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,418.19,328.67
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,434.03,341.01
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,435.62,342.51
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,488.42,383.34
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,534.24,418.26
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,558.37,436.62
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,581.58,454.41
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,546.37,426.83
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,521.57,406.92
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,406.78,319.9
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,249.85,197.58
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,247.29,196.33
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,244.69,194.12
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,205.16,162.67
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,165.54,131.01
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,200.11,159.72
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,236.57,189.27
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,298.15,239.42
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,340.14,273.76
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,273.84,221.53
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,190.02,154.35
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,412.27,339.66
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,586.64,475.19
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,535.1,434.28
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,483.89,395.47
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,521.68,425.38
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,555.76,448.07
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,450.32,363.66
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,352.17,280.26
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,178.99,108.78
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
