Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,1.6,8.5,2.5,2.13,0.0
2016,3,4,7,0,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,3,4,7,15,0.0,12.0,1.65,9.0,12.0,9.86,2.93
2016,3,4,7,30,0.0,19.0,1.7,9.0,19.0,15.64,8.43
2016,3,4,7,45,0.0,27.5,1.8,9.5,27.5,22.67,14.97
2016,3,4,8,0,0.0,36.0,1.9,10.0,36.0,29.72,21.45
2016,3,4,8,15,0.0,44.5,1.95,10.0,44.5,36.78,27.89
2016,3,4,8,30,0.0,53.0,2.0,10.0,53.0,43.85,32.6
2016,3,4,8,45,11.0,106.0,2.15,10.5,110.5,86.91,68.99
2016,3,4,9,0,22.0,159.0,2.3,11.0,168.0,130.19,104.69
2016,3,4,9,15,35.5,183.0,2.3,11.0,200.0,153.93,123.76
2016,3,4,9,30,49.0,207.0,2.3,11.0,232.0,181.63,146.26
2016,3,4,9,45,28.5,197.0,2.35,11.0,212.0,172.73,139.39
2016,3,4,10,0,8.0,187.0,2.4,11.0,192.0,157.94,127.34
2016,3,4,10,15,20.5,218.5,2.4,11.0,231.5,191.49,154.75
2016,3,4,10,30,33.0,250.0,2.4,11.0,271.0,232.38,187.87
2016,3,4,10,45,23.5,239.5,2.45,11.0,254.5,215.83,174.15
2016,3,4,11,0,14.0,229.0,2.5,11.0,238.0,202.97,163.49
2016,3,4,11,15,7.0,161.5,2.5,11.0,166.0,140.83,112.44
2016,3,4,11,30,0.0,94.0,2.5,11.0,94.0,78.32,60.41
2016,3,4,11,45,0.0,122.5,2.55,11.5,123.0,102.75,80.63
2016,3,4,12,0,0.0,151.0,2.6,12.0,152.0,127.7,101.0
2016,3,4,12,15,16.0,221.0,2.65,12.0,233.5,204.64,164.29
2016,3,4,12,30,32.0,291.0,2.7,12.0,315.0,303.35,243.58
2016,3,4,12,45,16.0,211.0,2.75,12.0,223.0,197.85,158.52
2016,3,4,13,0,0.0,131.0,2.8,12.0,131.0,110.76,86.95
2016,3,4,13,15,0.0,128.5,2.8,12.0,128.5,108.67,85.4
2016,3,4,13,30,0.0,126.0,2.8,12.0,126.0,106.57,83.74
2016,3,4,13,45,10.0,183.5,2.85,12.0,190.0,170.04,136.62
2016,3,4,14,0,20.0,241.0,2.9,12.0,254.0,238.2,192.53
2016,3,4,14,15,43.0,253.0,2.85,12.0,279.5,297.8,241.53
2016,3,4,14,30,66.0,265.0,2.8,12.0,305.0,339.41,275.81
2016,3,4,14,45,73.5,252.5,2.8,12.0,294.5,336.23,274.1
2016,3,4,15,0,81.0,240.0,2.8,12.0,284.0,332.77,272.37
2016,3,4,15,15,40.5,179.5,2.75,11.5,201.5,221.63,181.98
2016,3,4,15,30,0.0,119.0,2.7,11.0,119.0,103.53,82.73
2016,3,4,15,45,26.5,139.0,2.65,11.0,149.5,165.03,136.23
2016,3,4,16,0,53.0,159.0,2.6,11.0,180.0,219.64,183.1
2016,3,4,16,15,45.5,139.5,2.65,11.0,156.0,191.86,159.91
2016,3,4,16,30,38.0,120.0,2.7,11.0,132.0,164.27,136.71
2016,3,4,16,45,29.5,99.5,2.75,11.0,107.5,134.58,111.24
2016,3,4,17,0,21.0,79.0,2.8,11.0,83.0,105.02,85.4
2016,3,4,17,15,10.5,58.5,2.8,11.0,60.5,65.51,50.68
2016,3,4,17,30,0.0,38.0,2.8,11.0,38.0,36.25,24.65
2016,3,4,17,45,0.0,19.0,2.8,11.0,19.0,15.69,5.03
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.5,11.0,2.0,1.71,0.0
2016,3,5,7,0,0.0,4.0,3.6,11.0,4.0,3.28,0.0
2016,3,5,7,15,0.0,9.0,3.75,11.0,9.0,7.39,0.75
2016,3,5,7,30,0.0,14.0,3.9,11.0,14.0,11.51,4.63
2016,3,5,7,45,0.0,20.5,4.05,11.5,20.5,16.87,9.58
2016,3,5,8,0,0.0,27.0,4.2,12.0,27.0,22.25,14.49
2016,3,5,8,15,0.0,33.0,4.3,12.0,33.0,27.23,19.0
2016,3,5,8,30,0.0,39.0,4.4,12.0,39.0,32.21,22.25
2016,3,5,8,45,14.5,102.0,4.55,12.0,108.5,84.35,66.28
2016,3,5,9,0,29.0,165.0,4.7,12.0,178.0,134.14,107.46
2016,3,5,9,15,14.5,105.5,4.65,12.0,112.0,90.26,70.86
2016,3,5,9,30,0.0,46.0,4.6,12.0,46.0,38.08,26.95
2016,3,5,9,45,0.0,39.5,4.55,12.0,39.5,32.7,22.3
2016,3,5,10,0,0.0,33.0,4.5,12.0,33.0,27.32,17.66
2016,3,5,10,15,0.5,98.0,4.45,12.0,98.0,81.77,63.62
2016,3,5,10,30,1.0,163.0,4.4,12.0,163.0,136.63,109.2
2016,3,5,10,45,0.5,142.5,4.4,12.5,142.5,119.45,94.53
2016,3,5,11,0,0.0,122.0,4.4,13.0,122.0,101.96,79.76
2016,3,5,11,15,0.0,95.0,4.55,13.0,95.0,79.16,60.74
2016,3,5,11,30,0.0,68.0,4.7,13.0,68.0,56.57,41.87
2016,3,5,11,45,11.0,169.0,4.9,13.0,177.0,151.77,121.04
2016,3,5,12,0,22.0,270.0,5.1,13.0,286.0,253.05,203.56
2016,3,5,12,15,15.0,239.0,5.25,13.0,250.0,220.24,176.73
2016,3,5,12,30,8.0,208.0,5.4,13.0,214.0,186.72,149.34
2016,3,5,12,45,4.0,169.0,5.6,13.0,172.0,148.23,117.8
2016,3,5,13,0,0.0,130.0,5.8,13.0,130.0,109.86,86.09
2016,3,5,13,15,0.0,127.5,5.85,13.0,127.5,107.76,84.44
2016,3,5,13,30,0.0,125.0,5.9,13.0,125.0,105.66,82.77
2016,3,5,13,45,0.5,142.5,6.0,13.0,142.5,122.19,96.61
2016,3,5,14,0,1.0,160.0,6.1,13.0,160.0,139.36,110.98
2016,3,5,14,15,0.5,98.5,6.2,13.0,98.5,82.77,64.04
2016,3,5,14,30,0.0,37.0,6.3,13.0,37.0,30.66,20.32
2016,3,5,14,45,0.0,32.0,6.45,13.0,32.0,26.49,16.84
2016,3,5,15,0,0.0,27.0,6.6,13.0,27.0,22.33,13.36
2016,3,5,15,15,0.0,20.5,6.65,12.5,20.5,16.94,8.83
2016,3,5,15,30,0.0,14.0,6.7,12.0,14.0,11.55,4.27
2016,3,5,15,45,0.0,58.5,6.8,12.0,58.5,48.45,36.01
2016,3,5,16,0,0.0,103.0,6.9,12.0,103.0,89.98,71.67
2016,3,5,16,15,0.0,89.5,6.7,12.0,89.5,77.71,61.33
2016,3,5,16,30,0.0,76.0,6.5,12.0,76.0,65.41,50.87
2016,3,5,16,45,0.0,61.5,6.35,12.0,61.5,52.01,39.33
2016,3,5,17,0,0.0,47.0,6.2,12.0,47.0,38.89,27.89
2016,3,5,17,15,0.0,34.0,6.05,12.0,34.0,28.08,18.35
2016,3,5,17,30,0.0,21.0,5.9,12.0,21.0,17.31,8.81
2016,3,5,17,45,0.0,11.5,5.75,12.0,11.5,9.46,1.05
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.71,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.5,17.5,11.95,0.0
2016,3,6,7,0,101.0,28.0,2.8,9.0,35.0,21.83,9.4
2016,3,6,7,15,221.0,44.0,2.85,9.0,75.5,33.68,23.91
2016,3,6,7,30,341.0,60.0,2.9,9.0,116.0,45.65,35.41
2016,3,6,7,45,415.0,72.0,2.95,9.0,163.5,54.29,43.67
2016,3,6,8,0,489.0,84.0,3.0,9.0,211.0,62.78,51.56
2016,3,6,8,15,544.0,92.0,3.0,9.0,260.5,70.43,58.51
2016,3,6,8,30,599.0,100.0,3.0,9.0,310.0,91.46,63.09
2016,3,6,8,45,384.5,143.5,3.05,9.5,285.5,144.03,102.23
2016,3,6,9,0,170.0,187.0,3.1,10.0,261.0,171.97,133.5
2016,3,6,9,15,291.0,189.0,3.1,10.0,331.0,217.57,167.34
2016,3,6,9,30,412.0,191.0,3.1,10.0,401.0,280.48,217.68
2016,3,6,9,45,206.0,135.5,3.1,10.5,240.5,190.09,150.74
2016,3,6,10,0,0.0,80.0,3.1,11.0,80.0,66.48,50.93
2016,3,6,10,15,64.5,188.5,3.1,11.0,229.0,190.56,154.36
2016,3,6,10,30,129.0,297.0,3.1,11.0,378.0,330.18,267.38
2016,3,6,10,45,251.0,293.5,3.1,11.0,459.0,419.05,338.8
2016,3,6,11,0,373.0,290.0,3.1,11.0,540.0,513.59,414.17
2016,3,6,11,15,206.5,293.5,3.25,11.0,433.0,415.6,336.21
2016,3,6,11,30,40.0,297.0,3.4,11.0,326.0,298.12,240.21
2016,3,6,11,45,30.0,281.5,3.55,11.0,303.5,280.0,225.87
2016,3,6,12,0,20.0,266.0,3.7,11.0,281.0,247.55,199.59
2016,3,6,12,15,13.0,231.0,3.8,11.0,241.0,211.04,169.93
2016,3,6,12,30,6.0,196.0,3.9,11.0,201.0,173.89,139.49
2016,3,6,12,45,3.0,158.0,4.0,11.0,160.5,137.36,109.46
2016,3,6,13,0,0.0,120.0,4.1,11.0,120.0,101.01,79.28
2016,3,6,13,15,0.0,117.5,4.15,11.0,117.5,98.89,77.6
2016,3,6,13,30,0.0,115.0,4.2,11.0,115.0,96.75,75.89
2016,3,6,13,45,0.0,74.0,4.3,11.0,74.0,61.56,46.47
2016,3,6,14,0,0.0,33.0,4.4,11.0,33.0,27.37,17.63
2016,3,6,14,15,1.0,101.0,4.45,10.5,101.5,85.49,67.01
2016,3,6,14,30,2.0,169.0,4.5,10.0,170.0,150.39,121.77
2016,3,6,14,45,1.0,123.0,4.6,10.0,123.5,105.96,84.63
2016,3,6,15,0,0.0,77.0,4.7,10.0,77.0,63.95,49.17
2016,3,6,15,15,0.0,43.0,4.75,9.5,43.0,35.6,25.08
2016,3,6,15,30,0.0,9.0,4.8,9.0,9.0,7.42,0.79
2016,3,6,15,45,0.0,9.0,4.85,9.0,9.0,7.42,0.81
2016,3,6,16,0,0.0,9.0,4.9,9.0,9.0,7.41,0.82
2016,3,6,16,15,0.0,8.0,4.95,9.0,8.0,6.58,0.11
2016,3,6,16,30,0.0,7.0,5.0,9.0,7.0,5.75,0.0
2016,3,6,16,45,0.0,5.5,5.05,9.0,5.5,4.52,0.0
2016,3,6,17,0,0.0,4.0,5.1,9.0,4.0,3.28,0.0
2016,3,6,17,15,0.0,2.5,5.05,9.0,2.5,2.05,0.0
2016,3,6,17,30,0.0,1.0,5.0,9.0,1.0,0.82,0.0
2016,3,6,17,45,0.0,0.5,5.0,9.0,0.5,0.41,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,3.5,6.0,1.5,1.28,0.0
2016,3,7,7,0,0.0,3.0,3.6,6.0,3.0,2.46,0.0
2016,3,7,7,15,0.0,7.0,3.7,6.0,7.0,5.74,0.0
2016,3,7,7,30,0.0,11.0,3.8,6.0,11.0,9.03,2.59
2016,3,7,7,45,0.0,15.5,3.9,6.5,15.5,12.75,6.08
2016,3,7,8,0,0.0,20.0,4.0,7.0,20.0,16.46,9.53
2016,3,7,8,15,0.0,24.0,4.1,7.0,24.0,19.78,12.58
2016,3,7,8,30,0.0,28.0,4.2,7.0,28.0,23.1,14.72
2016,3,7,8,45,16.5,100.0,4.35,7.0,107.5,83.22,66.45
2016,3,7,9,0,33.0,172.0,4.5,7.0,187.0,139.98,114.21
2016,3,7,9,15,53.5,197.5,4.6,7.0,224.0,168.95,137.86
2016,3,7,9,30,74.0,223.0,4.7,7.0,261.0,201.3,164.67
2016,3,7,9,45,215.5,232.5,4.8,7.5,354.5,270.16,219.46
2016,3,7,10,0,357.0,242.0,4.9,8.0,448.0,358.59,291.73
2016,3,7,10,15,437.0,231.5,4.95,8.0,498.0,420.22,343.74
2016,3,7,10,30,517.0,221.0,5.0,8.0,548.0,485.74,398.95
2016,3,7,10,45,728.5,153.5,5.1,8.5,634.0,589.12,484.48
2016,3,7,11,0,940.0,86.0,5.2,9.0,720.0,698.32,573.94
2016,3,7,11,15,946.0,86.5,5.2,9.0,739.0,751.42,616.8
2016,3,7,11,30,952.0,87.0,5.2,9.0,758.0,802.27,655.39
2016,3,7,11,45,953.5,88.5,5.25,9.5,769.0,848.15,688.4
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,891.0,718.87
2016,3,7,12,15,956.0,90.0,5.3,10.0,782.5,928.6,746.33
2016,3,7,12,30,957.0,90.0,5.3,10.0,785.0,962.73,771.21
2016,3,7,12,45,941.5,97.0,5.35,10.0,776.0,985.8,788.39
2016,3,7,13,0,926.0,104.0,5.4,10.0,767.0,1004.45,802.55
2016,3,7,13,15,922.0,103.0,5.4,10.0,753.5,1020.99,814.97
2016,3,7,13,30,918.0,102.0,5.4,10.0,740.0,1033.5,824.64
2016,3,7,13,45,913.5,100.0,5.45,10.0,718.5,1040.31,830.78
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,1043.03,834.2
2016,3,7,14,15,899.0,96.5,5.5,10.0,668.0,1036.74,830.89
2016,3,7,14,30,889.0,95.0,5.5,10.0,639.0,1026.47,824.91
2016,3,7,14,45,878.0,92.0,5.5,10.0,603.5,1021.29,822.86
2016,3,7,15,0,867.0,89.0,5.5,10.0,568.0,1000.32,809.32
2016,3,7,15,15,848.0,86.5,5.45,10.0,526.0,968.49,787.49
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,933.47,763.24
2016,3,7,15,45,806.5,79.5,5.35,10.0,438.0,889.71,732.18
2016,3,7,16,0,784.0,75.0,5.3,10.0,392.0,843.54,698.86
2016,3,7,16,15,747.0,70.5,5.3,9.5,342.0,782.42,654.7
2016,3,7,16,30,710.0,66.0,5.3,9.0,292.0,720.5,608.48
2016,3,7,16,45,657.5,60.0,5.3,9.0,241.5,650.21,552.58
2016,3,7,17,0,605.0,54.0,5.3,9.0,191.0,575.77,490.89
2016,3,7,17,15,515.5,46.0,5.25,8.5,142.0,473.93,404.29
2016,3,7,17,30,426.0,38.0,5.2,8.0,93.0,378.69,318.38
2016,3,7,17,45,269.0,26.0,5.2,8.0,55.0,243.09,182.39
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,77.26,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,9.0,2.7,5.5,9.0,7.68,0.0
2016,3,8,7,0,0.0,18.0,2.7,6.0,18.0,14.85,6.09
2016,3,8,7,15,0.0,36.0,2.65,6.0,36.0,29.38,20.63
2016,3,8,7,30,0.0,54.0,2.6,6.0,54.0,43.41,33.96
2016,3,8,7,45,0.0,73.0,2.55,6.5,73.0,58.0,47.56
2016,3,8,8,0,0.0,92.0,2.5,7.0,92.0,72.44,60.79
2016,3,8,8,15,5.0,110.0,2.3,7.0,112.0,86.12,73.18
2016,3,8,8,30,10.0,128.0,2.1,7.0,132.0,100.55,82.0
2016,3,8,8,45,174.5,150.0,1.95,7.5,227.5,131.84,101.12
2016,3,8,9,0,339.0,172.0,1.8,8.0,323.0,189.62,141.34
2016,3,8,9,15,327.5,194.0,1.65,8.0,351.5,230.55,177.15
2016,3,8,9,30,316.0,216.0,1.5,8.0,380.0,270.39,212.36
2016,3,8,9,45,334.0,230.5,1.4,8.5,415.0,313.79,248.85
2016,3,8,10,0,352.0,245.0,1.3,9.0,450.0,359.29,286.27
2016,3,8,10,15,176.0,142.5,1.25,9.0,245.0,212.77,171.99
2016,3,8,10,30,0.0,40.0,1.2,9.0,40.0,33.18,22.73
2016,3,8,10,45,11.5,149.5,1.15,9.0,157.5,131.85,106.11
2016,3,8,11,0,23.0,259.0,1.1,9.0,275.0,234.58,189.65
2016,3,8,11,15,64.0,300.0,1.05,9.0,345.5,312.17,251.44
2016,3,8,11,30,105.0,341.0,1.0,9.0,416.0,387.89,310.45
2016,3,8,11,45,122.0,349.5,1.0,9.0,437.5,431.08,343.25
2016,3,8,12,0,139.0,358.0,1.0,9.0,459.0,463.88,368.2
2016,3,8,12,15,101.5,346.5,1.0,8.5,421.0,414.44,330.35
2016,3,8,12,30,64.0,335.0,1.0,8.0,383.0,376.05,300.81
2016,3,8,12,45,56.0,325.0,1.0,8.0,366.5,363.58,291.38
2016,3,8,13,0,48.0,315.0,1.0,8.0,350.0,350.2,281.02
2016,3,8,13,15,55.0,315.0,0.95,8.0,354.5,361.52,290.24
2016,3,8,13,30,62.0,315.0,0.9,8.0,359.0,373.09,299.51
2016,3,8,13,45,31.0,207.5,0.9,8.0,229.5,228.75,185.24
2016,3,8,14,0,0.0,100.0,0.9,8.0,100.0,83.56,65.37
2016,3,8,14,15,80.0,195.0,1.0,7.5,244.5,288.31,238.23
2016,3,8,14,30,160.0,290.0,1.1,7.0,389.0,484.1,393.66
2016,3,8,14,45,80.0,184.0,1.25,7.0,233.5,280.07,231.15
2016,3,8,15,0,0.0,78.0,1.4,7.0,78.0,64.79,50.19
2016,3,8,15,15,0.0,67.5,1.5,7.0,67.5,56.0,43.03
2016,3,8,15,30,0.0,57.0,1.6,7.0,57.0,47.23,35.57
2016,3,8,15,45,0.0,68.5,1.75,7.0,68.5,56.8,44.01
2016,3,8,16,0,0.0,80.0,1.9,7.0,80.0,66.78,52.82
2016,3,8,16,15,0.0,69.5,1.95,7.0,69.5,57.62,44.98
2016,3,8,16,30,0.0,59.0,2.0,7.0,59.0,48.86,37.41
2016,3,8,16,45,0.0,49.0,2.1,7.0,49.0,40.53,30.11
2016,3,8,17,0,0.0,39.0,2.2,7.0,39.0,32.21,22.73
2016,3,8,17,15,0.0,29.0,2.25,6.5,29.0,23.92,15.3
2016,3,8,17,30,0.0,19.0,2.3,6.0,19.0,15.64,7.83
2016,3,8,17,45,0.0,11.0,2.35,6.0,11.0,9.04,1.47
2016,3,8,18,0,0.0,3.0,2.4,6.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,2.4,6.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,114.0,14.5,2.3,8.0,23.5,12.38,0.0
2016,3,9,7,0,228.0,29.0,2.3,8.0,47.0,22.57,12.69
2016,3,9,7,15,339.5,40.5,2.3,8.0,90.0,32.87,23.64
2016,3,9,7,30,451.0,52.0,2.3,8.0,133.0,41.72,32.21
2016,3,9,7,45,225.5,63.0,2.35,8.0,103.5,46.39,36.77
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,59.95,49.23
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,72.36,60.47
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,84.98,68.49
2016,3,9,8,45,6.0,133.0,2.4,8.5,135.5,106.78,86.58
2016,3,9,9,0,12.0,160.0,2.4,9.0,165.0,129.88,105.44
2016,3,9,9,15,14.0,175.0,2.4,9.0,182.0,144.3,117.23
2016,3,9,9,30,16.0,190.0,2.4,9.0,199.0,159.09,129.33
2016,3,9,9,45,17.5,203.5,2.45,9.5,214.0,172.89,140.32
2016,3,9,10,0,19.0,217.0,2.5,10.0,229.0,186.96,151.47
2016,3,9,10,15,9.5,178.5,2.5,10.0,184.5,152.94,123.25
2016,3,9,10,30,0.0,140.0,2.5,10.0,140.0,116.73,93.01
2016,3,9,10,45,0.0,144.0,2.55,10.5,144.0,120.36,95.76
2016,3,9,11,0,0.0,148.0,2.6,11.0,148.0,124.02,98.47
2016,3,9,11,15,4.5,183.5,2.65,11.0,187.0,157.98,126.43
2016,3,9,11,30,9.0,219.0,2.7,11.0,226.0,193.15,155.11
2016,3,9,11,45,10.5,229.0,2.75,11.5,237.5,204.36,163.81
2016,3,9,12,0,12.0,239.0,2.8,12.0,249.0,215.87,172.77
2016,3,9,12,15,13.5,244.5,2.85,12.0,255.0,223.53,178.97
2016,3,9,12,30,15.0,250.0,2.9,12.0,261.0,231.38,185.36
2016,3,9,12,45,14.5,247.0,2.95,12.0,257.5,229.56,183.96
2016,3,9,13,0,14.0,244.0,3.0,12.0,254.0,227.65,182.54
2016,3,9,13,15,15.0,245.0,3.0,12.0,255.5,231.0,185.41
2016,3,9,13,30,16.0,246.0,3.0,12.0,257.0,234.46,188.42
2016,3,9,13,45,16.0,241.5,3.05,12.5,253.0,231.63,186.03
2016,3,9,14,0,16.0,237.0,3.1,13.0,249.0,228.81,183.72
2016,3,9,14,15,17.5,233.0,3.1,13.0,245.0,228.09,183.52
2016,3,9,14,30,19.0,229.0,3.1,13.0,241.0,227.5,183.47
2016,3,9,14,45,12.5,204.5,3.1,13.0,212.0,197.54,159.25
2016,3,9,15,0,6.0,180.0,3.1,13.0,183.0,167.57,134.84
2016,3,9,15,15,3.0,163.5,3.05,12.5,165.0,149.37,120.3
2016,3,9,15,30,0.0,147.0,3.0,12.0,147.0,131.21,105.6
2016,3,9,15,45,0.0,94.0,3.0,12.0,94.0,79.45,62.31
2016,3,9,16,0,0.0,41.0,3.0,12.0,41.0,33.89,23.58
2016,3,9,16,15,0.0,36.0,2.95,11.5,36.0,29.73,20.13
2016,3,9,16,30,0.0,31.0,2.9,11.0,31.0,25.57,16.62
2016,3,9,16,45,0.0,25.5,2.85,11.0,25.5,21.01,12.67
2016,3,9,17,0,0.0,20.0,2.8,11.0,20.0,16.46,8.67
2016,3,9,17,15,0.0,15.0,2.75,10.5,15.0,12.33,5.01
2016,3,9,17,30,0.0,10.0,2.7,10.0,10.0,8.21,1.33
2016,3,9,17,45,0.0,6.0,2.7,10.0,6.0,4.92,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.85,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,11.0,1.0,0.82,0.0
2016,3,10,7,0,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,3,10,7,15,0.0,3.5,2.3,11.0,3.5,2.87,0.0
2016,3,10,7,30,0.0,5.0,2.2,11.0,5.0,4.1,0.0
2016,3,10,7,45,0.0,7.0,2.15,11.0,7.0,5.75,0.0
2016,3,10,8,0,0.0,9.0,2.1,11.0,9.0,7.4,1.08
2016,3,10,8,15,0.0,11.0,2.0,11.0,11.0,9.05,2.59
2016,3,10,8,30,0.0,13.0,1.9,11.0,13.0,10.71,3.67
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,8.65,1.86
2016,3,10,9,0,0.0,8.0,1.8,11.0,8.0,6.59,0.06
2016,3,10,9,15,0.0,26.5,1.7,11.0,26.5,21.9,13.26
2016,3,10,9,30,0.0,45.0,1.6,11.0,45.0,37.27,26.38
2016,3,10,9,45,0.0,46.5,1.55,11.5,46.5,38.53,27.31
2016,3,10,10,0,0.0,48.0,1.5,12.0,48.0,39.8,28.25
2016,3,10,10,15,0.0,44.0,1.3,12.0,44.0,36.49,25.38
2016,3,10,10,30,0.0,40.0,1.1,12.0,40.0,33.18,22.54
2016,3,10,10,45,0.0,58.5,0.95,12.0,58.5,48.61,35.51
2016,3,10,11,0,0.0,77.0,0.8,12.0,77.0,64.09,48.4
2016,3,10,11,15,0.0,115.0,0.65,12.0,115.5,96.12,74.87
2016,3,10,11,30,0.0,153.0,0.5,12.0,154.0,128.81,101.4
2016,3,10,11,45,0.5,155.0,0.4,12.0,156.0,131.19,103.08
2016,3,10,12,0,1.0,157.0,0.3,12.0,158.0,133.63,104.93
2016,3,10,12,15,0.5,148.5,0.3,12.0,149.0,126.02,98.72
2016,3,10,12,30,0.0,140.0,0.3,12.0,140.0,118.31,92.49
2016,3,10,12,45,4.5,177.0,0.35,12.0,180.5,155.68,122.97
2016,3,10,13,0,9.0,214.0,0.4,12.0,221.0,194.53,154.1
2016,3,10,13,15,4.5,148.0,0.4,12.0,151.5,130.36,102.39
2016,3,10,13,30,0.0,82.0,0.4,12.0,82.0,68.29,51.64
2016,3,10,13,45,0.0,61.0,0.4,12.0,61.0,50.72,37.19
2016,3,10,14,0,0.0,40.0,0.4,12.0,40.0,33.2,22.53
2016,3,10,14,15,0.0,56.5,0.4,12.0,56.5,46.93,34.19
2016,3,10,14,30,0.0,73.0,0.4,12.0,73.0,60.67,45.8
2016,3,10,14,45,0.0,71.5,0.45,12.0,71.5,59.39,44.8
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,58.12,43.84
2016,3,10,15,15,0.0,62.0,0.5,12.0,62.0,51.42,38.3
2016,3,10,15,30,0.0,54.0,0.5,12.0,54.0,44.73,32.74
2016,3,10,15,45,0.0,47.5,0.55,12.0,47.5,39.31,28.21
2016,3,10,16,0,0.0,41.0,0.6,12.0,41.0,33.89,23.66
2016,3,10,16,15,0.0,35.5,0.45,12.0,35.5,29.31,19.8
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,24.75,15.91
2016,3,10,16,45,0.0,25.0,0.2,12.0,25.0,20.6,12.34
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,16.46,8.71
2016,3,10,17,15,0.0,15.0,0.15,11.5,15.0,12.33,5.05
2016,3,10,17,30,0.0,10.0,0.2,11.0,10.0,8.21,1.37
2016,3,10,17,45,0.0,6.0,0.25,11.0,6.0,4.92,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.64,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.85,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,10.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,5.5,10.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,4.0,5.5,9.5,4.0,3.28,0.0
2016,3,11,7,30,0.0,6.0,5.5,9.0,6.0,4.92,0.0
2016,3,11,7,45,0.0,8.0,5.5,9.0,8.0,6.57,0.34
2016,3,11,8,0,0.0,10.0,5.5,9.0,10.0,8.22,1.87
2016,3,11,8,15,0.0,12.0,5.1,9.0,12.0,9.87,3.38
2016,3,11,8,30,0.0,14.0,4.7,9.0,14.0,11.53,4.44
2016,3,11,8,45,0.0,15.5,4.35,9.0,15.5,12.78,5.5
2016,3,11,9,0,0.0,17.0,4.0,9.0,17.0,14.03,6.56
2016,3,11,9,15,0.0,50.5,3.9,9.0,50.5,41.82,30.58
2016,3,11,9,30,0.0,84.0,3.8,9.0,84.0,69.8,54.46
2016,3,11,9,45,0.0,58.0,3.75,9.0,58.0,48.11,35.75
2016,3,11,10,0,0.0,32.0,3.7,9.0,32.0,26.51,17.16
2016,3,11,10,15,0.0,25.0,3.5,9.0,25.0,20.71,12.15
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,14.91,7.15
2016,3,11,10,45,26.5,162.5,3.15,9.0,181.0,155.69,126.34
2016,3,11,11,0,53.0,307.0,3.0,9.0,344.0,304.38,247.56
2016,3,11,11,15,26.5,163.0,2.85,9.0,181.5,160.95,130.08
2016,3,11,11,30,0.0,19.0,2.7,9.0,19.0,15.77,7.8
2016,3,11,11,45,3.5,107.0,2.55,9.0,110.0,92.23,72.62
2016,3,11,12,0,7.0,195.0,2.4,9.0,201.0,172.07,138.81
2016,3,11,12,15,6.5,194.5,2.2,9.0,200.0,171.94,138.42
2016,3,11,12,30,6.0,194.0,2.0,9.0,199.0,171.75,138.2
2016,3,11,12,45,5.0,186.0,1.8,9.0,190.0,164.23,131.97
2016,3,11,13,0,4.0,178.0,1.6,9.0,181.0,156.57,125.66
2016,3,11,13,15,13.5,224.5,1.7,9.0,234.0,209.65,169.56
2016,3,11,13,30,23.0,271.0,1.8,9.0,287.0,265.56,215.05
2016,3,11,13,45,18.0,249.0,1.9,9.0,261.5,240.62,194.93
2016,3,11,14,0,13.0,227.0,2.0,9.0,236.0,215.37,174.69
2016,3,11,14,15,12.0,219.0,2.2,9.0,227.0,207.89,169.01
2016,3,11,14,30,11.0,211.0,2.4,9.0,218.0,200.4,163.26
2016,3,11,14,45,76.5,237.0,2.65,9.0,281.0,316.57,261.4
2016,3,11,15,0,142.0,263.0,2.9,9.0,344.0,439.18,362.04
2016,3,11,15,15,171.5,242.0,3.0,9.0,332.5,445.21,368.6
2016,3,11,15,30,201.0,221.0,3.1,9.0,321.0,449.29,374.25
2016,3,11,15,45,486.0,149.5,3.25,9.0,361.5,670.44,557.74
2016,3,11,16,0,771.0,78.0,3.4,9.0,402.0,835.56,684.83
2016,3,11,16,15,735.5,73.5,3.45,8.5,352.5,775.87,641.59
2016,3,11,16,30,700.0,69.0,3.5,8.0,303.0,721.19,602.58
2016,3,11,16,45,632.0,65.5,3.55,8.0,250.5,635.83,536.54
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,553.15,470.0
2016,3,11,17,15,478.0,53.5,3.65,7.5,149.5,454.52,387.88
2016,3,11,17,30,392.0,45.0,3.7,7.0,101.0,361.9,305.71
2016,3,11,17,45,235.0,31.5,3.75,7.0,61.0,224.8,178.99
2016,3,11,18,0,78.0,18.0,3.8,7.0,21.0,78.62,0.0
2016,3,11,18,15,39.0,9.0,3.85,7.0,10.5,28.38,0.0
2016,3,11,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,4.0,8.0,1.0,0.82,0.0
2016,3,12,7,0,0.0,2.0,4.1,8.0,2.0,1.64,0.0
2016,3,12,7,15,0.0,4.5,4.2,8.0,4.5,3.69,0.0
2016,3,12,7,30,0.0,7.0,4.3,8.0,7.0,5.74,0.0
2016,3,12,7,45,0.0,9.5,4.4,8.5,9.5,7.8,1.49
2016,3,12,8,0,0.0,12.0,4.5,9.0,12.0,9.87,3.39
2016,3,12,8,15,0.0,15.0,4.55,9.0,15.0,12.35,5.65
2016,3,12,8,30,0.0,18.0,4.6,9.0,18.0,14.83,7.32
2016,3,12,8,45,0.0,81.0,4.65,9.0,81.0,67.11,52.65
2016,3,12,9,0,0.0,144.0,4.7,9.0,144.0,116.18,94.45
2016,3,12,9,15,0.0,94.0,4.65,9.0,94.0,77.9,61.49
2016,3,12,9,30,0.0,44.0,4.6,9.0,44.0,36.44,25.8
2016,3,12,9,45,0.0,44.5,4.55,9.5,44.5,36.88,26.05
2016,3,12,10,0,0.0,45.0,4.5,10.0,45.0,37.31,26.3
2016,3,12,10,15,0.0,52.0,4.4,10.0,52.0,43.16,31.21
2016,3,12,10,30,0.0,59.0,4.3,10.0,59.0,49.02,36.12
2016,3,12,10,45,0.0,38.0,4.25,10.0,38.0,31.54,21.22
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,14.1,6.36
2016,3,12,11,15,0.0,73.0,4.1,10.0,73.0,60.78,45.89
2016,3,12,11,30,0.0,129.0,4.0,10.0,129.0,108.16,85.52
2016,3,12,11,45,1.0,144.5,3.95,10.0,145.5,122.45,97.33
2016,3,12,12,0,2.0,160.0,3.9,10.0,162.0,137.03,109.39
2016,3,12,12,15,1.0,131.0,3.75,10.0,132.0,111.15,87.85
2016,3,12,12,30,0.0,102.0,3.6,10.0,102.0,85.29,66.28
2016,3,12,12,45,0.0,62.5,3.45,10.0,62.5,52.03,38.4
2016,3,12,13,0,0.0,23.0,3.3,10.0,23.0,19.1,10.58
2016,3,12,13,15,2.5,107.0,3.2,10.0,109.0,92.11,72.27
2016,3,12,13,30,5.0,191.0,3.1,10.0,195.0,170.6,137.43
2016,3,12,13,45,20.0,235.5,3.05,10.0,249.5,229.13,185.94
2016,3,12,14,0,35.0,280.0,3.0,10.0,304.0,313.12,254.27
2016,3,12,14,15,97.0,290.0,2.9,10.0,352.5,391.44,319.13
2016,3,12,14,30,159.0,300.0,2.8,10.0,401.0,492.83,400.5
2016,3,12,14,45,85.0,247.5,2.7,10.0,301.0,337.06,275.96
2016,3,12,15,0,11.0,195.0,2.6,10.0,201.0,187.33,152.36
2016,3,12,15,15,5.5,175.5,2.45,10.0,178.5,163.56,133.11
2016,3,12,15,30,0.0,156.0,2.3,10.0,156.0,139.89,113.47
2016,3,12,15,45,0.0,119.5,2.2,10.0,119.5,104.17,83.71
2016,3,12,16,0,0.0,83.0,2.1,10.0,83.0,69.41,54.35
2016,3,12,16,15,0.0,72.5,2.0,9.5,72.5,60.13,46.65
2016,3,12,16,30,0.0,62.0,1.9,9.0,62.0,51.36,39.26
2016,3,12,16,45,0.0,51.0,1.85,9.0,51.0,42.19,31.32
2016,3,12,17,0,0.0,40.0,1.8,9.0,40.0,33.04,23.29
2016,3,12,17,15,0.0,30.0,1.7,9.0,30.0,24.75,15.91
2016,3,12,17,30,0.0,20.0,1.6,9.0,20.0,16.47,8.5
2016,3,12,17,45,0.0,12.0,1.55,9.0,12.0,9.86,2.42
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.5,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.65,10.0,4.0,3.28,0.0
2016,3,13,7,0,0.0,8.0,3.8,10.0,8.0,6.56,0.0
2016,3,13,7,15,0.0,14.5,3.85,10.0,14.5,11.92,5.01
2016,3,13,7,30,0.0,21.0,3.9,10.0,21.0,17.29,10.02
2016,3,13,7,45,0.0,28.0,3.95,10.0,28.0,23.08,15.38
2016,3,13,8,0,0.0,35.0,4.0,10.0,35.0,28.89,20.69
2016,3,13,8,15,0.0,42.0,3.95,10.0,42.0,34.7,25.94
2016,3,13,8,30,0.0,49.0,3.9,10.0,49.0,40.53,29.61
2016,3,13,8,45,0.0,43.0,3.9,10.0,43.0,35.56,25.2
2016,3,13,9,0,0.0,37.0,3.9,10.0,37.0,30.59,20.83
2016,3,13,9,15,0.0,46.5,3.95,10.0,46.5,38.5,27.56
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,46.43,34.25
2016,3,13,9,45,0.0,79.0,4.05,10.0,79.0,65.65,50.52
2016,3,13,10,0,0.0,102.0,4.1,10.0,102.0,84.82,66.6
2016,3,13,10,15,0.0,84.0,4.05,10.0,84.0,69.88,53.84
2016,3,13,10,30,0.0,66.0,4.0,10.0,66.0,54.87,41.05
2016,3,13,10,45,0.0,85.5,4.0,10.5,85.5,71.2,54.66
2016,3,13,11,0,0.0,105.0,4.0,11.0,105.0,87.6,68.19
2016,3,13,11,15,0.0,94.5,3.95,11.0,94.5,78.79,60.74
2016,3,13,11,30,0.0,84.0,3.9,11.0,84.0,70.01,53.35
2016,3,13,11,45,0.0,89.0,3.9,11.0,89.0,74.21,56.83
2016,3,13,12,0,0.0,94.0,3.9,11.0,94.0,78.43,60.33
2016,3,13,12,15,1.5,129.5,3.8,11.0,131.0,110.28,86.85
2016,3,13,12,30,3.0,165.0,3.7,11.0,168.0,143.01,113.9
2016,3,13,12,45,3.5,170.5,3.6,11.0,173.5,148.78,118.63
2016,3,13,13,0,4.0,176.0,3.5,11.0,179.0,154.65,123.51
2016,3,13,13,15,2.0,120.5,3.45,11.0,122.0,103.44,81.23
2016,3,13,13,30,0.0,65.0,3.4,11.0,65.0,54.09,40.04
2016,3,13,13,45,0.0,77.0,3.4,11.0,77.0,64.11,48.53
2016,3,13,14,0,0.0,89.0,3.4,11.0,89.0,74.13,57.01
2016,3,13,14,15,0.0,98.0,3.4,11.0,98.0,81.8,63.54
2016,3,13,14,30,0.0,107.0,3.4,11.0,107.0,89.84,70.4
2016,3,13,14,45,0.0,99.0,3.45,11.0,99.0,82.76,64.6
2016,3,13,15,0,0.0,91.0,3.5,11.0,91.0,75.69,58.79
2016,3,13,15,15,0.0,66.5,3.45,11.0,66.5,55.18,41.56
2016,3,13,15,30,0.0,42.0,3.4,11.0,42.0,34.76,24.24
2016,3,13,15,45,0.0,24.5,3.35,11.0,24.5,20.23,11.82
2016,3,13,16,0,0.0,7.0,3.3,11.0,7.0,5.77,0.0
2016,3,13,16,15,0.0,6.0,3.25,10.5,6.0,4.94,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.11,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.29,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.5,3.0,10.0,2.5,2.05,0.0
2016,3,13,17,30,0.0,2.0,2.9,10.0,2.0,1.64,0.0
2016,3,13,17,45,0.0,1.0,2.85,10.0,1.0,0.82,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,21.0,2.8,7.0,28.5,16.63,3.25
2016,3,14,7,0,146.0,42.0,2.8,7.0,57.0,32.39,22.72
2016,3,14,7,15,214.0,60.0,2.75,7.0,96.5,45.77,35.71
2016,3,14,7,30,282.0,78.0,2.7,7.0,136.0,57.87,47.22
2016,3,14,7,45,332.0,93.5,2.7,7.5,180.5,68.36,56.92
2016,3,14,8,0,382.0,109.0,2.7,8.0,225.0,78.52,66.06
2016,3,14,8,15,436.5,114.0,2.65,8.0,268.0,81.31,68.48
2016,3,14,8,30,491.0,119.0,2.6,8.0,311.0,105.23,73.56
2016,3,14,8,45,549.5,121.0,2.6,8.5,361.5,152.68,101.68
2016,3,14,9,0,608.0,123.0,2.6,9.0,412.0,205.41,142.18
2016,3,14,9,15,600.0,139.5,2.55,9.0,446.5,260.93,191.97
2016,3,14,9,30,592.0,156.0,2.5,9.0,481.0,315.22,241.41
2016,3,14,9,45,420.5,218.0,2.5,9.0,457.0,340.77,269.82
2016,3,14,10,0,249.0,280.0,2.5,9.0,433.0,345.17,277.68
2016,3,14,10,15,400.5,251.0,2.5,9.0,511.5,416.65,335.76
2016,3,14,10,30,552.0,222.0,2.5,9.0,590.0,509.83,410.76
2016,3,14,10,45,416.0,277.5,2.5,9.5,561.0,512.19,411.83
2016,3,14,11,0,280.0,333.0,2.5,10.0,532.0,493.25,395.53
2016,3,14,11,15,152.0,308.0,2.45,10.0,416.5,390.6,314.71
2016,3,14,11,30,24.0,283.0,2.4,10.0,301.0,260.73,209.52
2016,3,14,11,45,469.0,199.0,2.4,10.5,553.0,586.15,474.1
2016,3,14,12,0,914.0,115.0,2.4,11.0,805.0,890.44,697.27
2016,3,14,12,15,634.5,230.0,2.45,11.0,709.5,813.09,637.66
2016,3,14,12,30,355.0,345.0,2.5,11.0,614.0,681.04,536.4
2016,3,14,12,45,407.0,321.5,2.6,11.0,627.5,721.03,569.3
2016,3,14,13,0,459.0,298.0,2.7,11.0,641.0,779.34,613.64
2016,3,14,13,15,667.5,211.5,2.75,11.0,700.0,914.68,716.08
2016,3,14,13,30,876.0,125.0,2.8,11.0,759.0,1035.12,799.59
2016,3,14,13,45,863.0,126.0,2.9,11.0,735.5,1036.41,801.06
2016,3,14,14,0,850.0,127.0,3.0,11.0,712.0,1033.55,801.08
2016,3,14,14,15,839.0,125.0,3.05,10.5,682.5,1025.27,798.54
