Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,1013.05,793.43
2016,3,14,14,45,810.0,121.0,3.15,10.0,616.0,989.95,779.35
2016,3,14,15,0,792.0,119.0,3.2,10.0,579.0,963.29,762.84
2016,3,14,15,15,706.5,125.5,3.2,10.0,514.0,885.1,708.64
2016,3,14,15,30,621.0,132.0,3.2,10.0,449.0,798.38,647.31
2016,3,14,15,45,614.5,120.0,3.2,10.0,409.5,765.04,624.87
2016,3,14,16,0,608.0,108.0,3.2,10.0,370.0,729.1,599.69
2016,3,14,16,15,610.0,100.0,3.2,9.5,336.5,703.12,582.78
2016,3,14,16,30,612.0,92.0,3.2,9.0,303.0,674.35,563.04
2016,3,14,16,45,560.5,83.5,3.2,8.5,253.0,598.55,505.09
2016,3,14,17,0,509.0,75.0,3.2,8.0,203.0,524.38,446.24
2016,3,14,17,15,424.5,64.5,3.15,7.5,154.5,426.18,363.8
2016,3,14,17,30,340.0,54.0,3.1,7.0,106.0,334.48,283.06
2016,3,14,17,45,170.0,40.5,3.05,7.0,66.5,195.8,158.17
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,31.86,6.24
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,11.52,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,13.64,3.11
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,27.85,18.91
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,34.72,25.78
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,41.55,32.29
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,45.32,35.82
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,53.47,43.17
2016,3,15,8,15,733.0,67.5,2.2,9.5,327.0,56.52,45.76
2016,3,15,8,30,772.0,72.0,2.2,10.0,378.0,90.75,53.07
2016,3,15,8,45,801.0,75.0,2.2,10.5,426.5,150.83,88.27
2016,3,15,9,0,830.0,78.0,2.2,11.0,475.0,214.36,138.73
2016,3,15,9,15,849.0,80.5,2.2,11.0,519.5,278.16,195.39
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,346.24,256.89
2016,3,15,9,45,883.0,84.5,2.2,11.5,603.0,409.66,313.62
2016,3,15,10,0,898.0,86.0,2.2,12.0,642.0,473.44,369.0
2016,3,15,10,15,908.0,87.5,2.2,12.0,674.0,534.84,421.41
2016,3,15,10,30,918.0,89.0,2.2,12.0,706.0,595.47,471.45
2016,3,15,10,45,924.5,90.5,2.25,12.5,731.5,652.93,516.8
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,708.71,559.42
2016,3,15,11,15,935.5,92.5,2.3,13.0,774.5,760.17,598.42
2016,3,15,11,30,940.0,93.0,2.3,13.0,792.0,809.23,632.77
2016,3,15,11,45,941.0,94.0,2.35,13.5,801.5,853.41,662.36
2016,3,15,12,0,942.0,95.0,2.4,14.0,811.0,894.51,689.55
2016,3,15,12,15,942.0,95.0,2.45,14.0,812.5,930.44,714.3
2016,3,15,12,30,942.0,95.0,2.5,14.0,814.0,962.86,736.66
2016,3,15,12,45,941.5,94.5,2.6,14.0,807.5,990.63,756.41
2016,3,15,13,0,941.0,94.0,2.7,14.0,801.0,1014.61,773.72
2016,3,15,13,15,937.0,93.0,2.8,14.0,786.5,1030.7,785.87
2016,3,15,13,30,933.0,92.0,2.9,14.0,772.0,1042.7,795.48
2016,3,15,13,45,926.5,91.5,3.0,14.0,749.5,1048.64,801.21
2016,3,15,14,0,920.0,91.0,3.1,14.0,727.0,1050.45,804.37
2016,3,15,14,15,911.0,89.5,3.15,14.0,697.5,1044.43,801.93
2016,3,15,14,30,902.0,88.0,3.2,14.0,668.0,1034.37,796.97
2016,3,15,14,45,890.0,86.0,3.25,14.0,632.0,1016.75,786.95
2016,3,15,15,0,878.0,84.0,3.3,14.0,596.0,995.4,774.48
2016,3,15,15,15,861.5,81.5,3.3,13.5,554.5,965.46,757.02
2016,3,15,15,30,845.0,79.0,3.3,13.0,513.0,943.18,744.94
2016,3,15,15,45,821.5,76.0,3.35,13.0,466.5,899.47,716.24
2016,3,15,16,0,798.0,73.0,3.4,13.0,420.0,853.42,685.47
2016,3,15,16,15,766.0,69.5,3.4,12.5,370.5,797.16,647.32
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,739.81,607.16
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,665.61,552.52
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,598.58,501.05
2016,3,15,17,15,560.0,49.0,3.5,10.5,168.0,507.06,426.81
2016,3,15,17,30,485.0,42.0,3.5,10.0,118.0,420.73,352.48
2016,3,15,17,45,351.5,31.0,3.5,9.5,75.0,298.71,242.59
2016,3,15,18,0,218.0,20.0,3.5,9.0,32.0,178.18,78.74
2016,3,15,18,15,109.0,10.0,3.45,9.0,16.0,65.97,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,6,45,202.0,16.5,1.65,8.0,40.0,13.18,3.73
2016,3,16,7,0,404.0,33.0,1.6,9.0,80.0,26.96,18.1
2016,3,16,7,15,495.5,41.5,1.55,9.5,128.5,33.48,24.52
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,39.95,30.63
2016,3,16,7,45,643.5,55.5,1.45,10.5,228.5,47.64,37.66
2016,3,16,8,0,700.0,61.0,1.4,11.0,280.0,51.76,41.3
2016,3,16,8,15,738.0,65.5,1.35,11.5,331.0,54.87,43.92
2016,3,16,8,30,776.0,70.0,1.3,12.0,382.0,90.61,51.78
2016,3,16,8,45,802.5,73.5,1.3,12.5,430.0,151.08,87.41
2016,3,16,9,0,829.0,77.0,1.3,13.0,478.0,214.66,137.57
2016,3,16,9,15,848.0,79.5,1.25,13.5,522.0,278.4,192.96
2016,3,16,9,30,867.0,82.0,1.2,14.0,566.0,346.47,252.64
2016,3,16,9,45,881.0,84.0,1.2,14.5,605.0,409.85,307.86
2016,3,16,10,0,895.0,86.0,1.2,15.0,644.0,473.49,361.53
2016,3,16,10,15,905.0,87.5,1.15,15.0,676.5,534.69,411.83
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,595.11,459.58
2016,3,16,10,45,922.5,90.0,1.1,15.5,734.5,652.51,502.84
2016,3,16,11,0,930.0,91.0,1.1,16.0,760.0,708.31,543.38
2016,3,16,11,15,934.5,92.0,1.1,16.0,777.5,760.14,580.83
2016,3,16,11,30,939.0,93.0,1.1,16.0,795.0,809.6,613.71
2016,3,16,11,45,941.5,93.0,1.1,16.5,805.0,853.85,641.42
2016,3,16,12,0,944.0,93.0,1.1,17.0,815.0,895.11,666.8
2016,3,16,12,15,945.0,93.5,1.1,17.0,817.0,932.41,690.6
2016,3,16,12,30,946.0,94.0,1.1,17.0,819.0,966.27,712.09
2016,3,16,12,45,946.0,92.5,1.1,17.0,813.0,993.44,729.26
2016,3,16,13,0,946.0,91.0,1.1,17.0,807.0,1016.78,744.1
2016,3,16,13,15,942.5,90.5,1.1,17.0,792.5,1033.9,755.11
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,1046.93,763.74
2016,3,16,13,45,932.5,89.0,1.15,17.0,755.5,1052.24,768.74
2016,3,16,14,0,926.0,88.0,1.2,17.0,733.0,1053.37,771.37
2016,3,16,14,15,917.5,87.0,1.2,17.0,703.5,1048.34,769.33
2016,3,16,14,30,909.0,86.0,1.2,17.0,674.0,1039.26,764.96
2016,3,16,14,45,897.0,84.0,1.25,17.0,638.0,1021.47,756.15
2016,3,16,15,0,885.0,82.0,1.3,17.0,602.0,999.93,745.03
2016,3,16,15,15,868.5,80.0,1.3,17.0,560.0,970.41,727.82
2016,3,16,15,30,852.0,78.0,1.3,17.0,518.0,948.52,715.71
2016,3,16,15,45,829.0,75.0,1.35,17.0,471.5,905.05,689.65
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,859.2,661.61
2016,3,16,16,15,774.5,68.0,1.5,16.5,375.0,802.45,626.87
2016,3,16,16,30,743.0,64.0,1.6,16.0,325.0,744.6,589.85
2016,3,16,16,45,695.0,59.5,1.7,15.5,273.5,671.96,539.94
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,600.34,488.08
2016,3,16,17,15,573.5,48.0,1.9,14.0,171.5,514.95,422.99
2016,3,16,17,30,500.0,41.0,2.0,13.0,121.0,429.12,352.79
2016,3,16,17,45,368.5,31.0,2.15,12.5,77.5,308.88,247.8
2016,3,16,18,0,237.0,21.0,2.3,12.0,34.0,191.37,98.03
2016,3,16,18,15,118.5,10.5,2.25,11.5,17.0,71.28,0.0
2016,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,8.54,0.0
2016,3,17,6,45,305.0,21.5,1.2,10.5,51.5,17.61,7.65
2016,3,17,7,0,471.0,33.0,1.3,11.0,90.0,27.1,18.16
2016,3,17,7,15,559.0,40.5,1.25,11.5,140.5,35.79,26.42
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,42.05,32.28
2016,3,17,7,45,701.5,52.5,1.2,12.5,244.0,45.48,35.42
2016,3,17,8,0,756.0,57.0,1.2,13.0,297.0,48.94,38.44
2016,3,17,8,15,791.0,61.0,1.1,13.5,349.0,51.81,40.84
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,90.56,49.36
2016,3,17,8,45,851.0,67.5,0.9,14.5,450.5,158.4,90.41
2016,3,17,9,0,876.0,70.0,0.8,15.0,500.0,223.38,141.15
2016,3,17,9,15,893.5,72.5,0.7,15.0,544.5,288.94,197.67
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,355.71,255.89
2016,3,17,9,45,924.0,76.5,0.55,15.5,628.0,420.86,311.4
2016,3,17,10,0,937.0,78.0,0.5,16.0,667.0,486.07,364.78
2016,3,17,10,15,946.0,79.5,0.45,16.0,699.5,549.07,414.93
2016,3,17,10,30,955.0,81.0,0.4,16.0,732.0,611.1,462.22
2016,3,17,10,45,961.0,82.0,0.35,16.5,757.5,669.57,504.12
2016,3,17,11,0,967.0,83.0,0.3,17.0,783.0,726.2,542.91
2016,3,17,11,15,971.0,83.5,0.35,17.0,800.5,778.8,579.82
2016,3,17,11,30,975.0,84.0,0.4,17.0,818.0,828.86,612.49
2016,3,17,11,45,977.0,84.5,0.45,17.5,828.0,874.55,640.87
2016,3,17,12,0,979.0,85.0,0.5,18.0,838.0,917.09,666.98
2016,3,17,12,15,979.0,85.0,0.55,18.0,839.0,954.02,690.67
2016,3,17,12,30,979.0,85.0,0.6,18.0,840.0,987.31,712.13
2016,3,17,12,45,975.5,86.0,0.65,18.0,833.0,1014.64,729.96
2016,3,17,13,0,972.0,87.0,0.7,18.0,826.0,1037.94,745.46
2016,3,17,13,15,968.0,86.0,0.75,18.0,811.0,1054.37,756.91
2016,3,17,13,30,964.0,85.0,0.8,18.0,796.0,1066.56,766.01
2016,3,17,13,45,957.5,84.5,0.9,18.0,773.0,1072.57,772.69
2016,3,17,14,0,951.0,84.0,1.0,18.0,750.0,1074.32,776.94
2016,3,17,14,15,942.5,82.5,1.0,17.5,719.5,1068.59,775.98
2016,3,17,14,30,934.0,81.0,1.0,17.0,689.0,1058.7,772.67
2016,3,17,14,45,921.5,79.5,1.05,17.0,652.5,1040.71,764.04
2016,3,17,15,0,909.0,78.0,1.1,17.0,616.0,1018.89,753.09
2016,3,17,15,15,893.0,76.0,1.1,16.5,573.5,989.36,737.56
2016,3,17,15,30,877.0,74.0,1.1,16.0,531.0,956.54,719.8
2016,3,17,15,45,854.5,71.5,1.1,16.0,483.5,913.93,693.95
2016,3,17,16,0,832.0,69.0,1.1,16.0,436.0,878.8,672.85
2016,3,17,16,15,801.5,65.5,1.05,15.5,385.5,822.77,637.18
2016,3,17,16,30,771.0,62.0,1.0,15.0,335.0,765.51,599.78
2016,3,17,16,45,725.0,57.5,1.0,15.0,282.5,693.48,549.81
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,622.31,498.29
2016,3,17,17,15,608.0,46.5,1.05,14.5,178.5,531.85,430.46
2016,3,17,17,30,537.0,40.0,1.1,14.0,127.0,452.38,366.67
2016,3,17,17,45,410.0,30.5,1.2,13.5,82.5,333.79,265.56
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,219.12,124.62
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,83.24,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,12.8,0.0
2016,3,18,6,45,217.0,26.0,2.15,8.5,53.5,21.24,11.24
2016,3,18,7,0,434.0,37.0,2.2,9.0,92.0,30.28,21.2
2016,3,18,7,15,523.5,45.5,2.15,9.5,142.5,36.72,27.5
2016,3,18,7,30,613.0,54.0,2.1,10.0,193.0,43.11,33.51
2016,3,18,7,45,382.5,93.5,2.1,10.5,188.0,68.33,56.3
2016,3,18,8,0,152.0,133.0,2.1,11.0,183.0,96.64,81.44
2016,3,18,8,15,163.0,154.0,2.1,11.0,215.0,110.33,93.36
2016,3,18,8,30,174.0,175.0,2.1,11.0,247.0,134.79,104.72
2016,3,18,8,45,133.0,195.5,2.1,11.5,254.5,160.55,124.58
2016,3,18,9,0,92.0,216.0,2.1,12.0,262.0,182.91,144.14
2016,3,18,9,15,77.5,231.5,2.05,12.0,272.5,200.86,159.51
2016,3,18,9,30,63.0,247.0,2.0,12.0,283.0,216.98,173.22
2016,3,18,9,45,138.5,272.0,2.0,12.5,358.0,274.21,217.77
2016,3,18,10,0,214.0,297.0,2.0,13.0,433.0,340.94,269.93
2016,3,18,10,15,563.0,200.0,1.95,13.0,581.5,461.6,364.2
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,608.69,478.34
2016,3,18,10,45,920.0,104.0,1.9,13.5,755.5,666.41,522.15
2016,3,18,11,0,928.0,105.0,1.9,14.0,781.0,722.59,563.98
2016,3,18,11,15,932.5,106.0,1.85,14.0,798.5,774.47,602.08
2016,3,18,11,30,937.0,107.0,1.8,14.0,816.0,823.97,635.78
2016,3,18,11,45,940.5,106.5,1.8,14.0,826.0,868.6,665.79
2016,3,18,12,0,944.0,106.0,1.8,14.0,836.0,910.28,693.55
2016,3,18,12,15,944.0,106.0,1.8,14.0,837.5,946.29,717.31
2016,3,18,12,30,944.0,106.0,1.8,14.0,839.0,978.77,738.67
2016,3,18,12,45,942.5,105.5,1.85,14.0,832.0,1005.66,757.01
2016,3,18,13,0,941.0,105.0,1.9,14.0,825.0,1028.68,772.94
2016,3,18,13,15,936.5,104.5,1.95,14.0,810.0,1044.82,784.49
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,1056.85,793.59
2016,3,18,13,45,925.5,103.0,2.05,14.0,772.0,1062.18,798.49
2016,3,18,14,0,919.0,102.0,2.1,14.0,749.0,1063.34,800.91
2016,3,18,14,15,909.0,100.0,2.1,13.5,718.5,1055.66,798.51
2016,3,18,14,30,899.0,98.0,2.1,13.0,688.0,1043.92,793.65
2016,3,18,14,45,884.0,97.0,2.1,13.0,650.5,1024.42,782.29
2016,3,18,15,0,869.0,96.0,2.1,13.0,613.0,1013.13,776.66
2016,3,18,15,15,716.5,125.5,2.05,12.5,532.0,894.37,697.63
2016,3,18,15,30,564.0,155.0,2.0,12.0,451.0,759.4,604.96
2016,3,18,15,45,668.5,120.5,2.0,12.0,440.5,815.72,649.02
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,845.91,672.13
2016,3,18,16,15,738.0,81.5,1.95,11.5,379.0,791.89,635.37
2016,3,18,16,30,703.0,77.0,1.9,11.0,328.0,731.74,593.86
2016,3,18,16,45,650.0,71.5,1.85,11.0,276.0,655.35,537.53
2016,3,18,17,0,597.0,66.0,1.8,11.0,224.0,580.67,480.39
2016,3,18,17,15,520.5,57.5,1.75,10.5,173.5,487.43,406.62
2016,3,18,17,30,444.0,49.0,1.7,10.0,123.0,399.43,332.32
2016,3,18,17,45,321.5,36.5,1.65,9.5,80.0,284.43,231.64
2016,3,18,18,0,199.0,24.0,1.6,9.0,37.0,174.69,108.58
2016,3,18,18,15,99.5,12.0,1.55,9.0,18.5,62.38,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,14.51,0.0
2016,3,19,6,45,189.0,29.0,0.8,9.5,54.0,22.46,12.73
2016,3,19,7,0,378.0,41.0,0.8,10.0,91.0,33.38,23.98
2016,3,19,7,15,464.0,50.0,0.85,10.0,138.5,40.01,30.48
2016,3,19,7,30,550.0,59.0,0.9,10.0,186.0,46.57,36.7
2016,3,19,7,45,607.5,64.5,0.95,10.0,237.0,50.09,39.97
2016,3,19,8,0,665.0,70.0,1.0,10.0,288.0,53.62,43.13
2016,3,19,8,15,702.0,75.0,1.0,10.0,338.0,56.55,45.66
2016,3,19,8,30,739.0,80.0,1.0,10.0,388.0,100.27,59.63
2016,3,19,8,45,770.0,82.0,1.0,10.5,436.0,157.85,94.55
2016,3,19,9,0,801.0,84.0,1.0,11.0,484.0,219.12,143.31
2016,3,19,9,15,498.0,173.5,1.0,11.0,429.5,263.21,194.7
2016,3,19,9,30,195.0,263.0,1.0,11.0,375.0,270.98,212.52
2016,3,19,9,45,277.0,267.5,1.0,11.5,438.0,325.04,254.7
2016,3,19,10,0,359.0,272.0,1.0,12.0,501.0,388.01,303.75
2016,3,19,10,15,318.5,297.0,1.05,12.0,508.0,415.74,326.6
2016,3,19,10,30,278.0,322.0,1.1,12.0,515.0,438.98,345.24
2016,3,19,10,45,294.0,331.0,1.2,12.5,541.5,478.66,375.67
2016,3,19,11,0,310.0,340.0,1.3,13.0,568.0,519.48,406.34
2016,3,19,11,15,318.5,347.0,1.35,13.0,585.5,554.1,432.42
2016,3,19,11,30,327.0,354.0,1.4,13.0,603.0,588.69,458.23
2016,3,19,11,45,349.0,352.5,1.45,13.5,621.5,625.81,485.1
2016,3,19,12,0,371.0,351.0,1.5,14.0,640.0,663.3,511.89
2016,3,19,12,15,657.0,222.5,1.5,14.0,735.0,828.08,634.61
2016,3,19,12,30,943.0,94.0,1.5,14.0,830.0,965.94,727.25
2016,3,19,12,45,679.0,211.0,1.55,14.0,738.5,887.7,673.86
2016,3,19,13,0,415.0,328.0,1.6,14.0,647.0,750.63,574.8
2016,3,19,13,15,681.0,208.0,1.6,13.5,720.0,925.92,705.04
2016,3,19,13,30,947.0,88.0,1.6,13.0,793.0,1054.07,789.98
2016,3,19,13,45,656.0,199.5,1.6,13.0,681.5,918.3,698.76
2016,3,19,14,0,365.0,311.0,1.6,13.0,570.0,723.72,559.48
2016,3,19,14,15,302.5,310.0,1.6,13.0,518.5,664.55,518.44
2016,3,19,14,30,240.0,309.0,1.6,13.0,467.0,581.7,458.16
2016,3,19,14,45,223.5,292.5,1.65,13.0,434.0,548.81,435.45
2016,3,19,15,0,207.0,276.0,1.7,13.0,401.0,514.97,411.28
2016,3,19,15,15,257.5,248.5,1.7,12.5,392.5,554.63,444.84
2016,3,19,15,30,308.0,221.0,1.7,12.0,384.0,568.87,459.14
2016,3,19,15,45,567.5,145.5,1.7,12.0,412.5,739.71,592.99
2016,3,19,16,0,827.0,70.0,1.7,12.0,441.0,874.82,690.23
2016,3,19,16,15,454.5,108.5,1.6,11.5,309.0,563.47,461.24
2016,3,19,16,30,82.0,147.0,1.5,11.0,177.0,228.01,189.08
2016,3,19,16,45,380.5,100.5,1.45,10.5,206.0,463.78,390.01
2016,3,19,17,0,679.0,54.0,1.4,10.0,235.0,622.54,513.74
2016,3,19,17,15,608.0,47.5,1.3,9.5,183.5,532.07,440.71
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,452.38,374.66
2016,3,19,17,45,414.5,31.5,1.15,9.0,87.0,336.57,273.7
2016,3,19,18,0,292.0,22.0,1.1,9.0,42.0,227.53,150.26
2016,3,19,18,15,146.0,11.0,1.05,8.5,21.0,85.75,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,3.15,9.0,1.0,0.85,0.0
2016,3,20,6,30,0.0,2.0,3.2,9.0,2.0,1.64,0.0
2016,3,20,6,45,0.0,7.0,3.25,9.0,7.0,5.74,0.0
2016,3,20,7,0,0.0,12.0,3.3,9.0,12.0,9.86,3.15
2016,3,20,7,15,0.0,18.0,3.35,9.0,18.0,14.81,7.79
2016,3,20,7,30,0.0,24.0,3.4,9.0,24.0,19.77,12.42
2016,3,20,7,45,0.0,30.5,3.5,9.5,30.5,25.15,17.34
2016,3,20,8,0,0.0,37.0,3.6,10.0,37.0,30.55,22.19
2016,3,20,8,15,0.0,43.5,3.65,10.0,43.5,35.96,27.02
2016,3,20,8,30,0.0,50.0,3.7,10.0,50.0,41.37,30.25
2016,3,20,8,45,0.0,56.5,3.75,10.5,56.5,46.8,34.74
2016,3,20,9,0,0.0,63.0,3.8,11.0,63.0,52.24,39.19
2016,3,20,9,15,0.0,112.0,3.8,11.0,112.0,92.45,73.14
2016,3,20,9,30,0.0,161.0,3.8,11.0,161.0,131.85,105.91
2016,3,20,9,45,0.5,162.5,3.8,11.5,163.0,134.02,107.18
2016,3,20,10,0,1.0,164.0,3.8,12.0,165.0,136.12,108.47
2016,3,20,10,15,0.5,142.0,3.7,12.0,142.5,118.3,93.53
2016,3,20,10,30,0.0,120.0,3.6,12.0,120.0,100.0,78.22
2016,3,20,10,45,0.0,74.0,3.55,12.0,74.0,61.61,46.17
2016,3,20,11,0,0.0,28.0,3.5,12.0,28.0,23.26,13.97
2016,3,20,11,15,0.0,49.0,3.45,12.0,49.0,40.77,28.67
2016,3,20,11,30,0.0,70.0,3.4,12.0,70.0,58.33,43.32
2016,3,20,11,45,0.0,72.5,3.35,12.5,72.5,60.44,44.95
2016,3,20,12,0,0.0,75.0,3.3,13.0,75.0,62.54,46.58
2016,3,20,12,15,0.0,59.5,3.15,12.5,59.5,49.58,35.88
2016,3,20,12,30,0.0,44.0,3.0,12.0,44.0,36.63,25.13
2016,3,20,12,45,0.0,73.0,2.95,12.0,73.0,60.86,45.39
2016,3,20,13,0,0.0,102.0,2.9,12.0,102.0,85.38,65.77
2016,3,20,13,15,2.5,141.0,2.75,12.0,143.0,121.97,96.1
2016,3,20,13,30,5.0,180.0,2.6,12.0,184.0,159.87,127.24
2016,3,20,13,45,4.5,177.5,2.5,12.0,181.0,157.57,125.39
2016,3,20,14,0,4.0,175.0,2.4,12.0,178.0,155.25,123.63
2016,3,20,14,15,10.5,207.0,2.35,12.0,214.0,192.97,154.84
2016,3,20,14,30,17.0,239.0,2.3,12.0,250.0,232.68,187.36
2016,3,20,14,45,124.0,257.5,2.25,12.0,332.5,405.88,329.24
2016,3,20,15,0,231.0,276.0,2.2,12.0,415.0,538.34,434.19
2016,3,20,15,15,330.0,236.5,2.15,12.0,420.0,610.91,492.12
2016,3,20,15,30,429.0,197.0,2.1,12.0,425.0,677.55,545.1
2016,3,20,15,45,615.5,138.5,2.05,12.0,434.0,785.41,627.98
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,864.42,685.37
2016,3,20,16,15,771.5,76.0,1.9,11.5,392.5,808.37,646.41
2016,3,20,16,30,741.0,72.0,1.8,11.0,342.0,751.12,607.0
2016,3,20,16,45,689.5,68.0,1.75,11.0,289.5,681.7,556.47
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,608.66,501.24
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,517.87,430.07
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,431.83,358.28
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,317.39,258.67
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,210.8,144.83
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,77.39,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,9.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,3.3,9.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,3.0,3.45,9.5,3.0,2.46,0.0
2016,3,21,7,0,0.0,5.0,3.6,10.0,5.0,4.1,0.0
2016,3,21,7,15,0.0,8.0,3.65,10.0,8.0,6.57,0.29
2016,3,21,7,30,0.0,11.0,3.7,10.0,11.0,9.04,2.59
2016,3,21,7,45,0.0,14.0,3.75,10.0,14.0,11.52,4.86
2016,3,21,8,0,0.0,17.0,3.8,10.0,17.0,14.0,7.12
2016,3,21,8,15,0.0,19.5,3.8,10.0,19.5,16.07,8.97
2016,3,21,8,30,0.0,22.0,3.8,10.0,22.0,18.15,10.13
2016,3,21,8,45,0.0,54.0,3.8,10.5,54.0,44.72,32.95
2016,3,21,9,0,0.0,86.0,3.8,11.0,86.0,71.45,55.54
2016,3,21,9,15,0.0,68.5,3.8,11.0,68.5,56.85,42.96
2016,3,21,9,30,0.0,51.0,3.8,11.0,51.0,42.29,30.47
2016,3,21,9,45,0.0,40.0,3.8,11.5,40.0,33.16,22.58
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,24.04,14.75
2016,3,21,10,15,0.0,34.5,3.8,12.0,34.5,28.63,18.59
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,33.22,22.42
2016,3,21,10,45,0.0,75.5,3.85,12.0,75.5,62.88,47.25
2016,3,21,11,0,0.0,111.0,3.9,12.0,111.0,92.68,71.98
2016,3,21,11,15,0.0,126.0,3.9,12.0,126.0,105.45,82.44
2016,3,21,11,30,0.0,141.0,3.9,12.0,141.0,118.38,93.01
2016,3,21,11,45,0.0,96.5,3.95,12.0,96.5,80.6,61.75
2016,3,21,12,0,0.0,52.0,4.0,12.0,52.0,43.31,30.7
2016,3,21,12,15,0.0,52.0,4.0,12.0,52.0,43.31,30.71
2016,3,21,12,30,0.0,52.0,4.0,12.0,52.0,43.31,30.71
2016,3,21,12,45,166.5,208.0,4.0,12.0,337.5,376.46,307.44
2016,3,21,13,0,333.0,364.0,4.0,12.0,623.0,709.39,563.42
2016,3,21,13,15,336.5,354.0,4.0,12.0,612.0,714.65,566.07
2016,3,21,13,30,340.0,344.0,4.0,12.0,601.0,718.07,569.46
2016,3,21,13,45,227.0,344.5,4.0,12.0,514.0,592.11,473.0
2016,3,21,14,0,114.0,345.0,4.0,12.0,427.0,462.43,371.23
2016,3,21,14,15,68.5,298.5,3.95,11.5,347.0,367.51,297.17
2016,3,21,14,30,23.0,252.0,3.9,11.0,267.0,251.75,204.0
2016,3,21,14,45,11.5,190.5,3.9,11.0,198.0,179.91,145.54
2016,3,21,15,0,0.0,129.0,3.9,11.0,129.0,110.15,87.51
2016,3,21,15,15,68.5,185.5,3.85,10.5,222.0,249.82,207.16
2016,3,21,15,30,137.0,242.0,3.8,10.0,315.0,407.04,337.5
2016,3,21,15,45,290.0,199.5,3.8,10.0,336.5,520.55,433.61
2016,3,21,16,0,443.0,157.0,3.8,10.0,358.0,624.72,520.36
2016,3,21,16,15,284.5,155.0,3.7,9.5,278.5,449.78,379.34
2016,3,21,16,30,126.0,153.0,3.6,9.0,199.0,289.01,244.77
2016,3,21,16,45,341.5,115.0,3.55,9.0,214.5,449.13,383.53
2016,3,21,17,0,557.0,77.0,3.5,9.0,230.0,561.05,476.3
2016,3,21,17,15,479.5,67.5,3.4,9.0,179.5,467.21,397.31
2016,3,21,17,30,402.0,58.0,3.3,9.0,129.0,378.48,319.99
2016,3,21,17,45,281.0,44.5,3.25,9.0,86.0,265.27,219.39
2016,3,21,18,0,160.0,31.0,3.2,9.0,43.0,164.23,116.7
2016,3,21,18,15,80.0,15.5,3.15,8.5,21.5,54.91,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.5,10.0,2.55,6.5,13.5,8.54,0.0
2016,3,22,6,30,147.0,20.0,2.6,7.0,27.0,15.6,0.0
2016,3,22,6,45,289.0,32.5,2.65,7.5,68.0,26.63,17.34
2016,3,22,7,0,431.0,45.0,2.7,8.0,109.0,36.6,27.24
2016,3,22,7,15,515.0,53.5,2.7,8.0,159.5,42.77,33.31
2016,3,22,7,30,599.0,62.0,2.7,8.0,210.0,48.91,39.13
2016,3,22,7,45,415.0,98.0,2.75,8.0,212.0,71.33,59.57
2016,3,22,8,0,231.0,134.0,2.8,8.0,214.0,95.38,81.19
2016,3,22,8,15,507.0,107.5,2.75,8.0,316.5,76.76,64.19
2016,3,22,8,30,783.0,81.0,2.7,8.0,419.0,107.35,63.21
2016,3,22,8,45,521.5,151.0,2.7,8.5,387.0,175.66,121.25
2016,3,22,9,0,260.0,221.0,2.7,9.0,355.0,216.09,165.99
2016,3,22,9,15,319.5,229.5,2.7,9.0,408.5,260.74,202.01
2016,3,22,9,30,379.0,238.0,2.7,9.0,462.0,312.65,245.08
2016,3,22,9,45,349.0,263.5,2.7,9.5,479.5,350.37,278.17
2016,3,22,10,0,319.0,289.0,2.7,10.0,497.0,384.71,307.28
2016,3,22,10,15,307.0,307.5,2.7,10.0,515.5,419.13,335.88
2016,3,22,10,30,295.0,326.0,2.7,10.0,534.0,452.11,362.57
2016,3,22,10,45,332.5,328.5,2.75,10.5,571.0,500.38,400.41
2016,3,22,11,0,370.0,331.0,2.8,11.0,608.0,551.67,439.96
2016,3,22,11,15,667.0,212.0,2.85,11.0,724.0,695.59,553.93
2016,3,22,11,30,964.0,93.0,2.9,11.0,840.0,834.79,659.36
2016,3,22,11,45,724.5,200.5,2.95,11.0,765.5,802.03,633.0
2016,3,22,12,0,485.0,308.0,3.0,11.0,691.0,731.27,576.99
2016,3,22,12,15,492.0,306.0,3.1,11.0,695.5,759.69,599.4
2016,3,22,12,30,499.0,304.0,3.2,11.0,700.0,786.36,619.72
2016,3,22,12,45,734.5,197.5,3.3,11.0,774.5,927.01,726.58
2016,3,22,13,0,970.0,91.0,3.4,11.0,849.0,1043.44,807.85
2016,3,22,13,15,534.0,227.5,3.45,11.0,644.0,794.09,628.85
2016,3,22,13,30,98.0,364.0,3.5,11.0,439.0,456.11,364.18
2016,3,22,13,45,527.0,225.0,3.6,11.0,606.5,806.74,644.6
2016,3,22,14,0,956.0,86.0,3.7,11.0,774.0,1083.02,841.92
2016,3,22,14,15,725.5,164.0,3.7,11.0,674.0,962.93,756.51
2016,3,22,14,30,495.0,242.0,3.7,11.0,574.0,807.21,643.43
2016,3,22,14,45,708.0,160.5,3.75,11.0,607.0,940.24,745.77
2016,3,22,15,0,921.0,79.0,3.8,11.0,640.0,1031.66,811.78
2016,3,22,15,15,906.0,77.0,3.75,11.0,597.5,1002.53,791.99
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,970.05,770.85
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,928.92,743.67
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,885.2,714.29
2016,3,22,16,15,823.0,65.5,3.65,10.5,408.5,839.42,683.82
2016,3,22,16,30,794.0,62.0,3.6,10.0,357.0,782.47,644.07
2016,3,22,16,45,753.0,58.0,3.55,10.0,304.0,714.15,593.12
2016,3,22,17,0,712.0,54.0,3.5,10.0,251.0,646.27,540.69
2016,3,22,17,15,646.0,48.0,3.4,9.5,198.5,558.64,470.77
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,474.8,400.45
2016,3,22,17,45,465.5,33.5,3.25,8.5,99.0,369.15,306.41
2016,3,22,18,0,351.0,25.0,3.2,8.0,52.0,268.02,198.59
2016,3,22,18,15,175.5,12.5,3.15,8.0,26.0,101.92,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,4.5,16.0,13.66,0.0
2016,3,23,6,30,0.0,32.0,2.2,5.0,32.0,24.31,5.24
2016,3,23,6,45,248.0,37.0,2.2,6.0,75.0,28.59,19.39
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,34.19,25.26
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,39.72,30.65
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,45.22,35.8
2016,3,23,7,45,701.5,62.5,1.9,8.5,275.5,53.24,43.06
2016,3,23,8,0,751.0,68.0,1.8,9.0,329.0,57.2,46.48
2016,3,23,8,15,784.0,72.0,1.75,9.5,381.5,59.73,48.54
2016,3,23,8,30,817.0,76.0,1.7,10.0,434.0,106.85,60.66
2016,3,23,8,45,841.0,79.0,1.7,11.0,483.0,169.57,100.61
2016,3,23,9,0,865.0,82.0,1.7,12.0,532.0,235.02,153.63
2016,3,23,9,15,882.0,84.5,1.65,12.0,576.5,304.43,214.81
2016,3,23,9,30,899.0,87.0,1.6,12.0,621.0,370.48,273.98
2016,3,23,9,45,911.5,89.0,1.6,12.5,660.0,435.22,330.77
2016,3,23,10,0,924.0,91.0,1.6,13.0,699.0,499.96,385.67
2016,3,23,10,15,933.0,92.5,1.65,13.0,731.5,562.19,437.68
2016,3,23,10,30,942.0,94.0,1.7,13.0,764.0,623.45,487.22
2016,3,23,10,45,946.0,96.5,1.75,13.5,788.5,681.29,531.7
2016,3,23,11,0,950.0,99.0,1.8,14.0,813.0,737.12,573.25
2016,3,23,11,15,954.0,100.0,1.9,14.0,830.5,789.3,612.4
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,838.97,647.13
2016,3,23,11,45,957.5,102.5,2.15,14.5,856.5,882.78,676.83
2016,3,23,12,0,957.0,104.0,2.3,15.0,865.0,923.33,704.14
2016,3,23,12,15,957.0,104.0,2.4,14.5,866.0,959.37,730.5
2016,3,23,12,30,957.0,104.0,2.5,14.0,867.0,991.84,754.57
2016,3,23,12,45,943.0,110.5,2.65,14.0,856.5,1014.25,771.1
2016,3,23,13,0,929.0,117.0,2.8,14.0,846.0,1032.32,784.92
2016,3,23,13,15,924.5,116.0,2.9,14.0,830.5,1047.48,796.46
2016,3,23,13,30,920.0,115.0,3.0,14.0,815.0,1058.55,805.43
2016,3,23,13,45,908.5,116.0,3.1,14.0,790.5,1060.66,808.55
2016,3,23,14,0,897.0,117.0,3.2,14.0,766.0,1058.63,809.13
2016,3,23,14,15,887.0,115.0,3.25,13.5,735.0,1063.71,815.79
2016,3,23,14,30,877.0,113.0,3.3,13.0,704.0,1051.71,810.91
2016,3,23,14,45,861.0,111.5,3.35,13.0,666.0,1030.27,798.29
2016,3,23,15,0,845.0,110.0,3.4,13.0,628.0,1005.14,783.21
2016,3,23,15,15,732.5,126.5,3.4,13.0,553.5,909.75,717.87
2016,3,23,15,30,620.0,143.0,3.4,13.0,479.0,807.52,646.33
2016,3,23,15,45,685.0,121.0,3.4,13.0,462.5,829.82,665.46
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,844.7,678.27
2016,3,23,16,15,584.5,111.0,3.4,12.5,363.5,689.65,565.04
2016,3,23,16,30,419.0,123.0,3.4,12.0,281.0,535.42,446.93
2016,3,23,16,45,372.0,113.5,3.4,11.5,238.0,470.79,396.66
2016,3,23,17,0,325.0,104.0,3.4,11.0,195.0,408.64,346.14
2016,3,23,17,15,378.0,81.0,3.35,10.5,166.0,405.14,343.83
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,397.54,335.45
2016,3,23,17,45,310.0,45.0,3.25,10.0,92.0,282.3,233.65
2016,3,23,18,0,189.0,32.0,3.2,10.0,47.0,183.54,136.64
2016,3,23,18,15,94.5,16.0,3.15,9.5,23.5,62.69,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,11.0,2.6,7.5,15.5,9.39,0.0
2016,3,24,6,30,153.0,22.0,2.6,8.0,31.0,17.12,4.23
2016,3,24,6,45,249.0,38.5,2.65,8.5,70.5,29.69,20.3
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,42.03,32.12
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,50.42,40.08
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,60.87,49.64
2016,3,24,7,45,534.0,92.5,2.75,10.5,257.0,70.7,58.41
2016,3,24,8,0,564.0,107.0,2.8,11.0,306.0,80.07,66.57
2016,3,24,8,15,604.0,114.5,2.8,11.0,356.5,83.72,69.63
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,126.44,81.96
2016,3,24,8,45,667.5,130.0,2.8,11.5,454.0,182.74,119.09
2016,3,24,9,0,691.0,138.0,2.8,12.0,501.0,242.04,167.19
2016,3,24,9,15,713.5,143.0,2.75,12.0,545.0,301.46,219.2
2016,3,24,9,30,736.0,148.0,2.7,12.0,589.0,363.16,273.86
2016,3,24,9,45,767.5,145.0,2.7,12.5,630.0,423.74,326.44
2016,3,24,10,0,799.0,142.0,2.7,13.0,671.0,486.77,379.73
2016,3,24,10,15,811.0,145.0,2.7,13.0,703.5,548.12,430.97
2016,3,24,10,30,823.0,148.0,2.7,13.0,736.0,607.46,479.16
2016,3,24,10,45,825.0,153.5,2.75,13.5,760.0,662.26,521.76
2016,3,24,11,0,827.0,159.0,2.8,14.0,784.0,715.25,561.7
2016,3,24,11,15,832.5,160.0,2.85,14.0,801.0,764.66,599.17
2016,3,24,11,30,838.0,161.0,2.9,14.0,818.0,812.04,634.44
2016,3,24,11,45,842.5,161.0,2.95,14.5,828.0,855.41,664.15
2016,3,24,12,0,847.0,161.0,3.0,15.0,838.0,896.19,691.27
2016,3,24,12,15,847.5,161.0,3.05,15.0,838.5,930.63,715.14
2016,3,24,12,30,848.0,161.0,3.1,15.0,839.0,961.81,736.78
2016,3,24,12,45,879.5,141.5,3.15,15.0,840.0,998.82,762.45
2016,3,24,13,0,911.0,122.0,3.2,15.0,841.0,1020.5,777.64
2016,3,24,13,15,906.5,121.5,3.25,15.0,826.0,1035.84,788.79
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,1047.19,797.44
2016,3,24,13,45,892.5,121.0,3.35,15.0,787.0,1050.01,800.52
2016,3,24,14,0,883.0,121.0,3.4,15.0,763.0,1062.0,810.08
2016,3,24,14,15,873.5,119.5,3.45,15.0,733.0,1055.09,806.92
2016,3,24,14,30,864.0,118.0,3.5,15.0,703.0,1044.16,801.33
2016,3,24,14,45,840.5,119.5,3.6,15.0,664.0,1018.62,786.22
2016,3,24,15,0,817.0,121.0,3.7,15.0,625.0,989.5,768.67
2016,3,24,15,15,799.0,117.5,3.75,14.5,582.5,956.89,749.62
2016,3,24,15,30,781.0,114.0,3.8,14.0,540.0,928.33,733.26
2016,3,24,15,45,759.5,108.5,3.85,14.0,493.5,884.34,704.14
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,838.12,673.02
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,779.81,633.41
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,720.72,592.04
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,657.48,545.95
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,594.33,498.02
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,506.4,427.47
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,422.89,356.1
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,320.53,265.43
