Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,228.65,173.7
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,83.57,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,10.67,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,19.46,7.4
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,29.37,20.23
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,38.02,28.68
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,43.75,34.21
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,49.43,39.46
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,51.84,41.58
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,59.17,48.03
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,61.61,49.97
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,110.63,63.25
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,172.15,103.61
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,236.4,156.8
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,300.98,215.11
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,369.77,277.79
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,434.12,335.77
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,498.03,391.7
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,558.75,443.17
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,618.53,492.05
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,675.39,537.2
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,730.44,579.56
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,780.97,618.28
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,829.04,652.35
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,872.99,683.02
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,914.01,711.33
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,948.95,735.6
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,980.33,757.37
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,1007.29,775.06
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,1030.44,790.17
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,1045.42,801.31
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,1056.25,809.83
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,1060.46,814.01
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,1060.51,815.55
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,1053.76,814.18
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,1042.98,810.18
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,1021.99,798.03
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,997.45,783.41
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,977.37,773.04
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,942.31,751.7
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,897.08,721.23
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,849.66,688.7
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,793.53,649.88
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,741.63,613.32
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,670.97,560.75
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,601.46,507.14
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,514.72,437.02
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,432.41,366.33
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,327.69,272.91
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,233.67,180.38
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,109.81,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,8.96,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,17.19,6.88
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,24.79,16.12
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,32.33,23.31
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,39.95,30.48
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,44.71,34.9
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,48.4,38.16
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,52.04,41.26
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,54.32,43.08
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,104.44,56.89
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,170.72,101.36
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,233.08,152.69
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,296.04,209.09
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,360.02,267.2
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,422.15,322.64
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,484.17,376.38
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,544.29,427.67
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,603.42,476.62
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,658.82,520.3
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,711.91,560.88
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,762.07,599.05
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,809.83,633.06
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,849.95,661.37
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,886.35,686.97
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,920.82,710.9
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,951.94,732.43
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,943.46,726.45
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,904.1,697.26
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,966.3,744.94
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,1014.1,779.66
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,974.95,752.9
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,919.99,715.01
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,916.29,714.14
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,908.96,709.92
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,770.44,608.24
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,621.67,495.56
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,634.27,509.89
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,642.81,520.35
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,537.9,438.75
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,417.54,343.49
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,500.65,415.47
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,573.43,477.25
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,511.47,428.84
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,451.08,380.72
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,383.22,324.45
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,318.43,268.54
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,234.43,193.89
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,158.74,122.01
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,75.2,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,11.1,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,21.41,10.93
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,30.54,21.4
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,39.54,30.05
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,44.84,35.19
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,50.11,40.1
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,53.57,43.14
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,62.13,50.67
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,64.84,52.84
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,117.13,67.73
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,179.57,109.58
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,244.46,163.5
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,309.36,221.84
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,375.65,282.15
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,425.76,330.73
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,466.28,368.87
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,522.78,416.87
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,578.88,463.26
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,595.95,476.56
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,604.32,481.91
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,723.05,576.41
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,840.56,666.47
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,838.34,662.83
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,804.81,635.04
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,820.32,646.8
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,832.03,655.39
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,825.36,650.44
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,814.5,642.49
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,836.41,660.2
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,856.07,676.18
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,868.55,687.42
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,878.13,696.75
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,867.52,691.69
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,853.82,684.53
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,790.75,638.33
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,705.41,574.98
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,655.09,538.22
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,604.27,500.26
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,541.46,451.29
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,479.49,402.14
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,465.04,393.59
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,447.29,381.81
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,393.25,337.09
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,341.14,292.99
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,285.68,245.53
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,232.14,198.18
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,171.98,143.39
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,114.58,88.75
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,53.59,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,10.67,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,20.65,11.14
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,27.39,18.94
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,37.14,28.28
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,41.95,32.91
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,46.75,37.34
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,49.69,39.93
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,52.63,42.43
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,54.62,44.09
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,117.29,65.85
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,181.87,109.68
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,248.62,166.22
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,315.14,227.43
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,382.47,290.14
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,448.5,350.46
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,514.31,408.8
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,577.83,464.24
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,640.16,517.0
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,698.68,564.45
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,755.15,608.88
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,807.38,648.85
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,856.86,684.76
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,901.46,716.8
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,942.68,746.21
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,978.89,771.9
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,1011.33,794.87
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,1032.83,810.11
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,1049.74,822.28
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,1065.36,833.21
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,1076.79,841.31
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,1080.57,844.76
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,1080.13,845.5
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,1072.68,841.0
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,1061.11,833.83
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,1041.6,821.73
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,1018.37,807.12
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,999.39,795.65
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,965.32,773.25
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,922.24,744.17
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,876.66,712.91
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,812.63,668.41
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,746.97,621.46
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,668.38,561.67
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,597.72,506.29
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,527.72,449.91
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,459.8,391.46
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,352.16,296.43
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,255.2,204.5
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,122.63,12.94
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,10.67,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,20.62,11.54
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,29.38,20.75
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,36.31,27.48
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,40.74,31.72
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,45.17,35.79
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,47.8,38.07
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,50.43,40.28
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,59.2,47.95
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,117.3,64.4
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,182.39,108.43
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,249.28,164.31
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,315.71,224.03
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,382.8,284.67
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,448.73,342.53
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,514.18,397.74
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,576.74,449.47
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,638.05,498.25
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,696.26,541.91
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,752.29,582.26
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,804.12,618.95
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,853.21,651.73
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,696.77,537.7
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,457.94,355.19
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,541.38,420.63
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,614.71,475.39
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,857.26,656.93
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,1052.68,788.62
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,1068.29,797.51
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,1079.65,806.17
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,1082.84,810.5
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,1081.74,812.27
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,1075.72,810.26
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,1065.57,805.72
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,1043.92,793.67
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,1018.6,779.28
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,988.5,763.0
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,966.07,751.89
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,919.64,722.35
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,871.0,690.92
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,814.33,653.34
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,756.51,613.93
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,688.4,564.71
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,617.08,511.25
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,531.5,445.61
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,450.1,378.75
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,341.66,285.21
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,244.0,195.29
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,118.92,29.22
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,12.5,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,24.87,15.44
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,34.83,25.65
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,43.21,33.7
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,48.73,38.91
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,54.17,43.85
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,57.44,46.65
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,60.67,49.33
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,68.75,56.28
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,123.74,72.57
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,183.81,112.94
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,246.69,164.31
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,310.19,220.04
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,375.02,277.22
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,438.27,331.64
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,502.33,384.87
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,562.71,434.64
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,622.23,482.28
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,677.87,525.8
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,731.8,567.0
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,782.31,604.34
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,830.45,637.4
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,873.5,665.45
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,913.56,691.25
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,948.18,715.88
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,979.32,738.32
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,1004.89,755.81
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,1026.66,770.93
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,1042.07,782.04
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,1053.44,790.72
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,1058.17,795.25
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,1058.8,797.32
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,1051.8,794.56
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,1040.81,789.37
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,1021.76,778.92
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,1010.96,774.19
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,979.94,757.04
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,945.73,737.67
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,902.31,710.16
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,856.55,680.56
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,800.5,643.6
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,748.68,608.81
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,679.29,559.66
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,610.86,509.26
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,526.58,443.35
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,446.31,376.31
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,343.91,287.16
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,251.26,201.59
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,123.3,44.12
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,12.58,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,25.5,16.17
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,32.82,23.78
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,40.1,30.76
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,44.63,35.03
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,49.14,39.1
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,56.55,45.64
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,59.55,48.11
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,61.96,50.09
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,120.68,68.1
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,182.84,110.58
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,247.39,164.23
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,316.32,225.29
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,381.33,283.55
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,444.96,339.13
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,508.44,392.7
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,569.52,443.5
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,629.54,491.86
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,686.22,535.32
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,741.05,576.05
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,791.87,613.38
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,840.17,646.69
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,884.1,676.74
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,924.93,704.52
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,960.21,729.01
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,991.92,751.16
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,1018.64,770.05
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,1041.5,786.51
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,1057.69,798.12
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,1069.71,807.19
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,1074.52,811.67
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,1075.11,813.6
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,1069.34,812.45
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,1059.46,808.75
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,1041.53,798.82
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,1019.8,786.43
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,991.4,770.41
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,959.7,752.03
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,928.34,732.79
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,883.7,703.74
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,830.0,668.13
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,774.89,630.61
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,708.4,582.46
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,642.23,532.91
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,565.17,472.94
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,487.04,408.5
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,385.07,320.75
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,292.49,235.69
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,142.17,64.04
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,12.1,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,24.62,15.64
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,31.61,22.75
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,38.55,29.38
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,43.17,33.71
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,51.95,41.63
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,55.02,44.24
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,58.05,46.75
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,60.51,48.78
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,121.23,67.8
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,183.92,111.04
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,253.85,169.29
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,317.92,226.56
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,382.78,284.8
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,446.59,340.49
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,510.17,393.99
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,571.52,444.48
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,631.81,492.27
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,688.42,534.69
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,743.11,574.09
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,794.54,610.81
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,843.46,643.56
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,887.1,672.38
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,927.6,698.87
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,962.92,722.5
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,994.65,743.79
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,1020.28,761.15
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,1041.94,776.08
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,1058.03,787.56
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,1069.99,796.56
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,1074.18,801.5
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,1074.14,803.92
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,1068.42,803.55
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,1058.61,800.68
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,1040.7,791.73
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,1019.03,780.3
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,989.11,763.47
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,955.93,744.32
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,924.48,724.86
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,879.73,695.72
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,825.19,659.89
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,769.29,622.2
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,701.7,573.79
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,634.53,524.04
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,557.88,465.3
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,479.96,401.64
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,378.34,314.74
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,286.08,230.97
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,140.34,72.73
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,12.88,0.53
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,26.24,17.24
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,33.98,24.96
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,41.6,32.21
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,46.09,36.4
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,50.53,40.37
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,54.98,44.22
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,64.62,52.62
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,67.96,55.39
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,128.08,73.95
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,191.32,118.11
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,255.8,171.56
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,311.42,225.39
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,354.28,267.24
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,413.34,316.13
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,472.72,363.97
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,519.32,401.68
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,559.55,433.38
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,648.01,500.39
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,738.73,567.63
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,788.19,602.76
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,835.22,634.09
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,879.65,664.62
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,921.4,693.26
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,956.02,715.63
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,987.15,735.7
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,1013.94,752.94
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,1036.98,767.84
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,997.31,742.25
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,946.31,709.07
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,1021.83,760.9
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,1068.66,791.08
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,1062.41,787.56
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,1052.13,782.35
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,1032.87,771.5
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,1009.93,758.43
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,991.34,749.7
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,957.65,730.79
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,911.82,702.96
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,863.79,673.15
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,808.73,638.21
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,757.77,605.26
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,686.4,555.38
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,616.19,504.53
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,533.56,442.08
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,454.62,378.0
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,352.85,292.06
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,260.47,209.77
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,130.78,74.16
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,14.09,2.8
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,28.72,19.55
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,36.37,27.15
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,43.93,34.33
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,48.72,38.77
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,53.45,42.99
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,56.45,45.52
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,64.76,52.72
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,69.15,56.43
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,130.33,74.71
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,193.0,118.21
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,258.12,172.28
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,327.38,233.18
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,392.81,291.14
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,457.03,346.62
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,521.02,400.05
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,582.36,450.06
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,642.62,497.49
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,698.88,539.86
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,752.88,579.23
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,803.98,616.43
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,852.57,649.41
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,893.35,677.48
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,930.42,703.05
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,965.12,726.4
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,996.31,747.43
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,1020.08,764.32
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,1039.92,778.81
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,1054.24,789.18
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,1064.49,797.09
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,1067.64,801.21
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,1066.69,802.84
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,1071.38,809.27
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,1058.6,804.19
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,1035.61,791.01
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,1008.99,775.47
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,976.05,755.03
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,940.0,732.35
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,870.93,686.49
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,795.14,634.86
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,729.62,590.23
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,664.43,544.39
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,620.23,513.31
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,574.82,479.92
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,489.76,411.87
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,406.82,342.89
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,312.0,260.66
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,226.62,183.53
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,113.73,68.73
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
