Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,15.3,4.75
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,31.24,21.85
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,38.83,29.37
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,46.34,36.49
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,50.66,40.58
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,54.96,44.49
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,58.58,47.59
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,67.76,55.59
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,73.41,60.32
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,134.55,78.14
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,197.66,122.9
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,262.99,178.2
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,328.48,237.3
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,394.97,297.56
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,461.3,356.06
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,524.82,410.54
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,586.26,462.44
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,646.56,511.78
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,702.65,555.4
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,756.63,595.99
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,807.03,633.51
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,854.83,666.44
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,896.45,693.62
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,934.62,718.08
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,968.96,741.79
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,999.76,763.06
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,1024.45,778.78
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,1045.24,791.93
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,1059.1,805.11
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,1068.82,815.68
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,1071.45,820.02
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,1069.94,822.41
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,1061.68,821.04
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,1049.41,816.97
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,1044.06,816.7
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,1021.97,804.51
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,989.52,784.41
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,953.86,761.92
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,911.27,733.04
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,866.2,702.02
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,809.72,662.31
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,757.5,625.15
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,687.31,572.14
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,618.09,518.52
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,535.23,452.83
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,456.15,386.1
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,360.3,302.63
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,272.83,223.03
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,153.68,100.04
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,29.24,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,8.54,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,19.25,8.57
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,30.31,21.18
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,36.69,27.47
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,43.05,33.43
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,47.12,37.17
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,55.71,44.84
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,59.4,47.94
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,62.98,50.88
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,69.75,56.59
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,130.41,73.59
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,193.25,118.03
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,257.86,172.15
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,326.2,231.99
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,390.54,288.56
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,453.2,342.71
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,515.47,394.7
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,575.45,443.43
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,634.33,489.45
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,690.14,530.89
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,744.11,569.47
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,793.36,604.18
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,840.02,634.69
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,883.02,661.05
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,922.98,684.97
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,957.06,706.75
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,987.59,726.2
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,1012.88,742.31
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,1034.32,756.04
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,1048.39,765.21
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,1058.33,771.98
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,1062.62,776.23
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,1062.77,778.07
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,1055.71,774.7
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,1044.64,769.0
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,1025.54,759.08
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,1002.75,746.85
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,972.92,729.96
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,950.73,718.13
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,908.72,692.67
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,864.3,665.3
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,809.78,630.96
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,754.01,594.81
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,687.11,549.61
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,625.56,506.58
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,546.06,448.13
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,470.02,388.04
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,372.22,306.25
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,283.22,227.94
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,167.85,112.7
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,40.39,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,9.39,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,19.62,9.42
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,30.24,20.84
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,37.04,27.42
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,43.78,33.69
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,48.22,37.78
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,52.6,41.69
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,60.58,48.6
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,63.8,51.18
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,71.99,58.08
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,133.5,74.69
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,197.24,119.21
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,263.11,173.28
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,332.65,233.68
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,398.13,290.94
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,461.68,345.17
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,524.94,397.37
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,586.35,446.04
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,646.64,492.01
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,703.23,533.64
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,757.88,572.46
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,808.87,608.16
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,857.27,639.9
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,900.29,666.46
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,940.12,690.63
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,974.81,711.93
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,1005.86,730.77
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,1032.0,745.76
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,1054.22,758.32
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,1069.61,766.49
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,1080.82,772.12
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,1084.28,772.49
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,1083.49,770.49
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,1076.38,765.3
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,1065.15,757.78
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,1045.39,746.2
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,1021.89,732.51
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,991.8,713.79
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,969.33,699.96
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,925.42,671.15
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,879.11,640.98
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,825.12,607.94
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,769.76,573.38
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,700.17,528.99
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,636.28,487.01
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,556.22,431.99
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,479.55,375.26
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,378.37,296.42
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,286.31,220.74
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,151.62,100.43
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.1,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,10.24,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,22.06,11.98
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,34.63,24.88
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,45.68,35.29
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,54.42,43.38
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,71.79,59.05
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,92.25,77.18
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,100.45,84.06
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,103.88,86.62
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,129.4,108.5
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,171.82,127.67
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,157.56,119.6
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,119.79,94.33
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,212.38,165.14
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,324.81,251.18
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,319.45,248.86
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,300.48,234.93
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,327.22,255.57
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,355.01,276.57
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,397.66,308.95
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,450.18,348.23
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,531.08,409.27
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,629.76,481.51
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,654.84,498.75
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,678.91,515.82
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,729.82,554.03
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,796.48,602.14
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,792.87,598.46
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,770.64,583.15
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,820.73,619.35
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,854.01,643.42
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,813.27,615.12
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,752.13,573.46
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,669.66,515.29
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,564.41,439.39
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,699.46,544.84
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,829.05,640.51
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,836.12,646.37
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,830.8,644.8
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,762.13,598.36
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,686.4,546.15
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,601.82,485.31
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,520.32,424.82
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,444.65,367.6
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,390.21,324.86
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,331.39,277.65
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,274.68,230.43
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,211.28,175.4
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,152.21,122.71
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,86.39,59.63
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,8.54,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.12,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,10.24,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,24.26,14.3
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,37.52,27.66
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,52.25,41.38
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,66.55,54.46
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,78.79,65.52
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,90.66,75.99
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,106.78,89.85
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,126.75,106.77
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,137.09,109.21
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,158.36,125.45
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,181.59,143.05
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,206.03,161.86
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,260.77,201.66
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,332.15,255.49
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,362.75,280.11
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,389.15,300.78
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,426.91,330.01
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,469.88,362.58
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,531.81,408.77
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,606.79,463.44
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,661.17,503.27
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,717.5,544.15
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,693.01,525.64
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,670.48,508.63
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,576.75,440.49
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,471.7,362.43
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,577.22,442.9
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,688.21,523.28
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,767.01,580.94
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,865.44,650.58
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,876.28,658.11
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,884.19,664.93
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,791.63,600.06
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,680.21,521.52
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,664.95,513.88
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,647.71,503.75
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,535.84,422.78
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,447.51,356.93
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,466.59,375.19
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,500.93,403.82
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,343.69,280.72
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,196.11,160.16
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,168.13,137.79
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,128.74,104.96
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,102.12,82.51
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,75.93,59.95
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,54.38,41.09
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,32.23,21.6
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,17.34,7.71
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.27,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,3.69,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,6.56,0.2
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,9.86,3.29
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,13.16,6.37
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,17.29,10.18
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,21.44,13.94
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,67.84,55.7
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,109.13,91.88
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,121.18,97.45
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,134.77,108.16
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,75.79,58.68
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,9.1,2.14
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,20.71,12.06
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,32.37,21.91
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,66.61,50.68
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,100.59,78.77
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,65.02,49.05
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,29.12,18.96
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,97.4,75.93
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,166.4,132.0
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,113.53,88.72
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,60.13,44.7
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,86.26,66.25
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,112.7,87.67
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,112.83,87.71
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,112.95,87.82
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,105.29,81.6
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,97.58,75.36
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,90.27,69.43
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,82.93,63.47
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,101.53,78.85
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,120.5,94.46
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,144.39,114.17
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,168.99,134.38
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,102.01,79.76
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,39.02,27.38
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,30.68,20.45
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,22.35,13.44
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,52.27,38.95
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,83.2,65.21
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,117.22,94.49
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,154.57,126.44
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,131.78,107.4
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,109.33,88.55
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,88.79,71.11
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,68.26,53.37
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,49.76,37.17
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,30.75,20.41
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,17.34,7.94
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.12,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,2.99,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,5.75,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,16.91,8.75
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,28.11,19.52
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,41.67,32.1
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,54.99,44.31
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,69.27,57.25
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,83.4,69.84
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,68.63,56.31
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,51.37,40.61
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,83.15,65.61
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,113.4,90.77
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,133.33,106.65
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,154.04,123.0
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,156.92,125.06
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,159.48,126.93
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,211.9,168.92
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,266.72,212.24
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,265.83,211.28
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,260.84,207.2
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,202.04,160.0
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,140.8,110.37
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,167.21,131.82
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,194.27,153.48
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,240.15,190.01
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,287.5,227.27
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,278.37,220.38
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,268.83,213.35
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,236.71,188.03
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,204.17,162.2
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,202.18,160.78
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,200.11,159.25
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,194.77,155.13
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,189.36,150.98
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,146.32,116.24
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,103.8,81.43
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,189.58,153.14
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,302.55,245.1
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,244.72,198.52
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,208.17,169.09
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,117.11,93.96
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,34.77,24.2
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,38.07,27.23
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,41.37,30.25
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,35.96,25.66
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,30.55,21.03
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,24.74,15.99
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,18.94,10.89
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,13.98,6.47
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,9.03,2.04
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,5.33,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.85,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,8.11,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,14.8,0.0
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,26.08,16.86
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,36.39,27.07
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,42.88,33.35
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,49.29,39.3
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,49.64,39.65
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,60.99,49.8
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,79.81,66.25
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,98.22,81.99
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,118.02,94.26
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,139.32,110.92
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,156.57,124.08
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,174.58,137.82
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,188.36,148.53
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,202.34,159.41
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,230.08,180.97
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,258.86,203.17
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,286.48,224.19
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,315.46,246.1
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,268.41,209.45
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,212.7,165.96
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,238.93,186.61
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,265.87,207.22
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,288.24,224.35
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,323.78,251.42
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,275.57,214.55
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,239.02,186.63
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,230.72,180.5
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,222.2,174.03
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,178.01,139.56
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,133.85,104.55
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,131.24,102.64
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,128.6,100.61
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,123.77,96.83
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,118.94,93.04
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,108.78,84.93
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,98.61,76.79
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,112.83,88.91
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,127.76,101.65
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,117.13,93.13
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,106.51,84.61
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,70.69,54.86
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,38.05,27.26
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,33.05,23.06
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,28.06,18.8
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,251.62,215.59
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,431.58,363.14
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,342.43,285.79
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,259.69,212.95
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,163.66,124.47
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,65.57,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,21.3,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,8.54,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,15.52,1.18
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,27.02,17.74
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,38.38,28.77
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,46.7,36.68
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,52.96,42.48
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,75.23,62.62
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,102.6,87.01
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,110.24,93.35
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,119.03,100.61
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,135.9,109.4
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,163.51,130.28
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,182.24,127.67
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,264.55,181.09
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,317.97,237.76
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,344.62,268.52
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,382.42,299.99
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,419.32,329.91
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,455.53,359.15
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,491.54,387.7
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,524.65,413.75
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,557.81,439.52
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,694.58,548.15
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,829.48,651.53
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,871.38,680.68
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,910.5,708.34
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,944.55,732.07
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,975.24,753.42
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,990.03,763.94
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,1014.11,781.41
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,1028.38,792.6
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,1038.73,801.57
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,949.15,739.54
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,838.12,656.75
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,860.48,677.66
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,878.96,695.03
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,820.84,652.47
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,761.28,608.75
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,665.63,537.06
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,592.45,480.86
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,527.03,430.75
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,443.61,365.69
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,533.92,443.76
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,612.16,510.2
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,544.17,456.79
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,479.07,404.95
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,412.24,350.59
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,348.26,296.62
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,269.39,227.53
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,186.12,153.57
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,107.21,81.28
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,14.87,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,7.26,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,9.82,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,17.83,4.43
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,29.3,19.98
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,40.66,31.02
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,50.02,39.88
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,56.97,46.31
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,61.54,50.37
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,66.01,54.21
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,68.05,55.76
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,70.1,57.27
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,86.53,57.73
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,151.45,91.26
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,210.98,135.03
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,272.78,187.3
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,334.45,242.24
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,397.06,297.85
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,458.9,350.99
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,521.6,402.93
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,579.86,450.45
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,637.09,495.53
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,690.26,536.45
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,741.27,574.61
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,789.61,609.46
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,835.58,640.21
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,875.52,665.57
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,912.22,688.5
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,945.02,709.95
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,974.48,729.14
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,997.61,744.21
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,1017.03,756.96
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,1030.68,767.51
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,1040.42,775.75
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,1054.9,785.84
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,1051.56,784.43
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,1043.86,782.84
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,1032.26,778.82
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,1010.37,766.64
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,984.96,752.2
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,953.09,734.65
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,925.31,719.75
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,747.98,596.21
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,569.78,462.68
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,505.36,415.96
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,442.57,368.15
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,389.62,326.46
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,338.84,285.33
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,275.07,233.11
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,227.58,192.85
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,171.67,143.63
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,119.13,96.58
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,69.84,51.5
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,12.38,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,6.4,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
