Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,11.1,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,20.36,7.67
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,32.19,22.69
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,44.16,34.22
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,54.19,43.68
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,63.97,52.65
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,72.39,60.27
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,77.56,64.8
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,96.95,81.81
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,121.24,102.82
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,116.04,85.79
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,160.28,101.55
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,217.65,144.08
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,277.79,194.95
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,289.2,220.43
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,262.32,209.21
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,324.71,258.19
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,399.23,316.78
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,355.97,283.63
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,296.57,236.51
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,416.52,331.7
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,552.13,435.71
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,529.08,416.92
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,505.77,398.2
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,520.86,409.99
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,535.29,421.06
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,637.73,500.57
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,732.61,572.76
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,800.83,624.37
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,858.54,668.45
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,961.18,746.95
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,1048.37,807.97
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,843.58,660.94
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,592.12,468.06
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,833.7,660.22
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,1028.63,803.41
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,777.41,620.14
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,491.62,396.33
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,737.14,596.43
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,927.48,739.76
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,682.89,556.95
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,418.56,345.16
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,337.15,280.47
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,242.11,202.05
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,458.34,388.15
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,605.85,510.59
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,527.37,446.86
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,452.15,384.3
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,359.9,304.43
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,274.27,227.93
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,175.99,138.4
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,79.67,15.45
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,25.91,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,10.24,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,19.75,8.57
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,29.37,20.5
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,38.84,29.72
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,44.94,35.61
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,50.95,41.19
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,54.72,44.55
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,58.43,47.74
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,66.74,54.88
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,69.66,57.07
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,88.97,57.57
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,150.3,87.4
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,212.9,133.91
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,277.72,189.12
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,346.34,250.12
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,410.45,307.25
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,473.46,361.64
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,536.55,414.14
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,596.84,463.88
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,655.83,511.05
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,711.1,553.12
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,764.33,592.41
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,813.91,628.85
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,860.79,661.57
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,902.62,689.8
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,941.23,715.7
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,975.13,739.22
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,1005.4,760.35
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,1029.05,775.66
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,1048.7,788.41
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,1062.82,798.61
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,1072.78,806.25
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,1075.56,809.3
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,1074.16,809.8
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,1066.52,807.83
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,1054.83,803.3
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,1035.79,792.39
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,1013.07,779.07
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,982.69,760.46
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,959.84,747.1
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,918.22,720.31
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,874.12,691.53
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,820.4,656.45
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,765.32,619.5
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,701.13,574.47
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,641.53,531.48
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,565.87,473.67
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,493.01,414.13
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,404.72,339.27
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,323.26,267.15
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,220.5,173.87
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,122.02,39.69
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,43.3,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,10.67,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,20.56,9.83
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,29.69,20.49
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,38.67,29.06
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,44.77,34.74
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,50.76,40.09
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,54.52,43.34
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,58.2,46.42
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,66.83,53.76
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,70.04,56.24
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,90.42,57.3
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,150.83,86.6
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,213.12,132.13
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,276.7,184.85
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,339.49,238.53
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,403.05,292.23
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,467.48,345.27
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,529.44,394.79
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,588.15,440.61
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,645.61,483.89
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,700.7,523.8
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,754.31,561.46
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,802.6,594.92
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,848.23,624.8
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,890.08,652.85
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,928.86,678.87
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,962.21,700.55
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,991.98,720.01
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,1016.58,737.16
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,1037.31,752.01
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,1051.12,761.8
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,1060.82,769.22
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,1064.45,773.02
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,1063.97,774.44
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,1056.74,772.42
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,1045.5,768.05
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,1022.49,755.58
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,996.12,741.01
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,978.04,730.49
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,944.99,710.0
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,894.03,676.9
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,847.08,646.32
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,714.94,556.98
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,581.46,461.87
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,516.43,415.01
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,454.01,368.03
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,394.7,322.3
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,337.14,276.26
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,257.34,210.13
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,196.06,157.23
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,127.53,96.93
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,58.79,20.84
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,19.95,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,11.52,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,22.18,11.62
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,32.08,22.51
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,41.76,31.72
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,47.71,37.31
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,53.59,42.6
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,57.57,46.13
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,61.47,49.49
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,63.38,50.91
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,71.31,57.58
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,92.58,58.75
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,152.52,88.25
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,214.08,133.43
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,277.61,186.36
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,340.56,240.86
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,407.26,297.76
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,469.05,349.56
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,531.04,399.82
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,589.89,446.56
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,647.55,490.83
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,702.15,530.95
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,754.82,568.46
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,803.35,602.96
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,849.35,633.6
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,890.61,659.63
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,928.75,683.41
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,961.78,703.7
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,991.29,721.62
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,1015.25,736.73
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,1035.37,749.52
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,1048.61,756.39
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,1057.78,760.77
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,1061.83,763.0
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,1061.77,762.87
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,1054.15,757.22
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,1042.57,749.29
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,1024.45,738.51
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,1002.61,725.58
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,972.35,706.41
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,949.71,692.21
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,909.78,667.86
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,867.25,641.84
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,815.63,610.65
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,762.57,577.87
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,699.73,536.38
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,636.89,493.78
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,567.33,446.72
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,496.28,394.39
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,410.44,327.6
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,331.05,262.33
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,233.53,179.01
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,141.2,66.5
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,50.84,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,11.52,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,22.2,12.09
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,31.31,21.78
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,40.26,30.19
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,46.3,35.79
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,52.23,41.07
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,55.94,44.23
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,59.58,47.22
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,68.3,54.46
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,71.46,56.74
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,94.24,58.19
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,155.35,87.98
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,217.83,132.78
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,282.06,184.73
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,345.41,238.37
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,412.47,294.31
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,474.65,345.57
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,536.87,395.34
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,596.08,441.75
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,654.0,485.77
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,708.59,525.84
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,761.22,563.51
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,809.83,596.42
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,855.83,625.48
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,896.61,651.77
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,934.15,675.92
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,967.84,695.68
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,998.0,713.07
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,1018.48,725.49
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,1034.85,735.59
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,1049.02,744.5
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,1059.18,751.11
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,1059.38,752.98
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,1055.55,752.67
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,1047.11,750.01
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,1047.96,753.32
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,980.0,712.04
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,903.27,665.19
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,926.69,684.36
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,936.29,693.34
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,892.7,667.46
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,852.83,644.29
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,785.99,602.45
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,714.02,555.96
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,659.42,519.97
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,600.89,479.56
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,515.38,417.6
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,433.87,354.71
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,350.38,287.11
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,277.6,225.13
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,189.45,148.06
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,105.33,55.16
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,35.61,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,12.8,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,24.69,14.56
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,34.54,24.81
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,44.18,33.96
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,48.89,38.4
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,53.62,42.64
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,57.26,45.76
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,60.83,48.7
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,67.82,54.46
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,69.26,55.28
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,93.02,56.91
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,154.28,87.35
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,217.33,133.58
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,281.87,186.99
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,349.89,245.22
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,413.33,299.64
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,475.52,351.35
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,536.58,400.31
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,594.83,445.91
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,651.82,489.01
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,705.23,528.66
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,756.34,565.66
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,770.03,571.61
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,757.08,559.21
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,764.18,563.73
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,766.1,564.32
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,800.45,587.8
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,833.47,609.8
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,811.72,594.99
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,771.74,568.77
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,785.48,581.34
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,814.1,602.99
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,752.56,561.08
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,705.6,528.94
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,698.47,527.23
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,689.39,523.78
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,598.17,459.53
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,528.36,409.31
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,452.18,353.89
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,356.96,282.39
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,395.47,315.44
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,411.31,330.49
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,338.15,273.73
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,250.95,204.61
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,278.57,229.24
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,285.56,236.48
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,242.3,201.18
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,200.65,166.47
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,161.71,133.2
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,123.38,99.57
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,78.25,59.39
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,27.19,11.61
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,11.64,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,11.98,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,23.56,14.06
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,38.67,28.66
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,53.59,42.51
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,69.79,57.26
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,85.71,71.43
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,100.73,84.66
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,115.49,97.4
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,130.01,109.53
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,144.18,121.14
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,113.79,81.77
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,155.03,91.41
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,221.09,155.58
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,259.11,199.13
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,282.95,219.23
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,304.23,236.9
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,345.3,268.21
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,390.25,302.15
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,430.44,332.78
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,473.11,364.96
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,550.9,422.99
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,641.41,488.81
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,701.18,531.03
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,763.23,574.21
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,777.0,582.58
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,786.03,588.02
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,745.25,558.54
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,708.64,531.68
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,778.63,583.21
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,865.7,643.79
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,862.15,640.89
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,855.51,637.1
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,877.64,653.85
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,896.83,668.37
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,890.71,666.87
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,881.33,663.61
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,942.17,707.43
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,978.49,732.07
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,947.8,713.49
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,914.08,693.69
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,872.66,668.03
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,828.93,640.5
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,722.91,568.75
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,607.75,487.34
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,610.74,492.4
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,599.33,485.02
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,526.05,429.13
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,455.52,373.72
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,369.7,303.43
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,288.14,234.17
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,198.66,156.51
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,116.26,70.86
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,39.48,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,8.64,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,17.33,8.99
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,31.54,22.38
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,45.27,35.13
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,60.63,49.19
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,75.83,62.89
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,90.26,75.66
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,104.58,88.11
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,123.31,104.05
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,144.82,122.11
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,160.84,128.09
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,181.52,143.4
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,216.45,168.92
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,252.82,196.01
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,256.39,200.87
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,248.4,195.91
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,338.74,264.4
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,450.31,348.74
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,435.7,338.55
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,405.47,315.61
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,347.73,271.34
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,280.4,218.75
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,264.29,206.44
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,247.37,193.23
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,251.14,196.27
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,254.91,199.26
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,256.9,200.85
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,258.78,202.38
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,339.04,264.85
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,410.2,319.01
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,355.14,276.9
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,281.68,220.54
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,433.03,339.82
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,591.76,459.05
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,611.98,475.61
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,651.63,507.05
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,526.57,413.8
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,402.38,318.94
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,292.21,233.92
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,170.77,136.3
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,200.78,162.11
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,248.87,202.06
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,241.85,197.24
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,234.13,191.97
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,114.09,92.36
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,9.88,2.88
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,8.22,1.48
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,6.57,0.06
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,4.92,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.28,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.05,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.82,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.43,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,14.36,0.0
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,28.46,18.65
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,38.59,28.74
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,48.58,38.23
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,58.57,47.52
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,65.82,54.14
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,59.99,48.8
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,55.19,44.35
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,89.56,74.79
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,137.68,116.71
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,144.77,116.48
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,159.52,128.25
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,91.84,71.8
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,14.08,6.34
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,58.23,43.77
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,101.9,80.38
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,147.54,118.0
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,194.03,155.94
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,196.89,158.05
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,199.66,160.18
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,206.39,165.26
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,213.18,170.37
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,406.64,327.23
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,612.41,486.95
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,563.2,447.11
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,515.7,408.93
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,431.15,343.19
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,354.23,282.22
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,293.64,234.55
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,247.62,197.88
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,321.22,257.16
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,383.82,306.79
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,424.93,339.96
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,466.82,373.62
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,534.42,427.8
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,580.44,465.07
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,393.27,318.45
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,176.62,141.82
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,272.44,222.7
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,357.64,293.47
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,274.59,225.59
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,178.84,146.13
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,135.01,109.78
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,92.18,73.63
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,50.11,37.8
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,10.71,3.69
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,9.05,2.27
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,7.4,0.84
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,167.24,142.46
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,297.42,249.34
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,203.77,164.74
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,120.9,81.32
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,39.96,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,13.29,0.0
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,26.99,17.67
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,35.06,25.8
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,43.0,33.4
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,49.64,39.57
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,56.06,45.34
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,59.54,48.4
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,62.94,51.31
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,66.01,53.77
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,68.93,56.06
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,101.68,64.61
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,159.7,95.86
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,219.27,141.44
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,280.5,193.97
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,341.04,248.17
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,402.3,302.74
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,464.29,356.13
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,524.2,406.41
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,497.76,389.51
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,427.54,334.8
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,538.27,420.68
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,668.68,518.09
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,751.72,582.66
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,830.1,642.37
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,774.94,598.62
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,674.56,520.23
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,621.67,481.52
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,574.84,445.88
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,807.88,626.76
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,1004.76,767.04
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,1017.65,774.76
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,1026.67,781.85
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,1026.86,783.15
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,1023.19,782.06
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,1028.14,788.48
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,1015.58,782.99
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,995.89,771.36
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,972.7,757.39
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,942.14,737.46
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,908.58,715.43
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,870.48,690.38
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,825.04,659.74
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,772.76,624.49
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,719.49,587.78
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,656.01,541.49
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,593.14,494.05
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,519.34,436.01
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,448.39,378.15
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,362.79,305.5
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,289.37,240.66
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,200.88,161.85
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,122.93,84.71
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,40.63,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
