Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,15.16,2.39
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,30.13,20.5
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,41.3,31.39
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,50.25,39.95
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,55.87,45.2
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,61.41,50.15
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,65.06,53.36
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,68.63,56.41
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,70.23,57.52
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,71.82,58.61
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,122.41,84.56
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,183.39,127.8
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,223.24,150.46
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,287.78,198.82
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,350.26,255.24
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,416.28,314.32
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,476.72,367.43
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,536.23,418.16
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,593.33,466.45
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,649.2,512.51
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,700.98,554.51
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,750.33,593.78
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,761.59,600.12
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,746.01,585.86
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,776.47,609.49
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,804.78,631.16
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,830.78,652.3
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,854.59,671.89
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,941.37,741.18
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,1017.33,798.11
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,968.82,764.72
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,899.75,712.45
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,893.93,709.82
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,885.04,704.69
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,965.23,768.88
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,1024.41,812.86
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,1008.93,803.07
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,989.58,790.96
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,895.33,724.3
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,793.25,649.93
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,821.81,674.5
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,841.3,691.38
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,787.52,653.18
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,732.7,613.7
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,664.37,561.39
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,597.07,507.83
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,522.67,447.31
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,447.31,384.06
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,372.67,318.62
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,303.02,255.49
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,213.29,174.37
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,135.03,96.6
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,45.42,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,12.85,2.34
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,26.3,17.53
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,32.88,24.21
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,39.41,30.55
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,47.09,37.71
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,51.27,41.48
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,54.4,44.17
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,57.48,46.74
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,59.96,48.71
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,62.35,50.58
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,100.75,60.88
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,163.61,94.85
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,227.85,144.89
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,293.17,202.19
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,357.64,261.35
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,422.28,320.48
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,485.04,376.32
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,546.65,429.38
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,605.88,479.65
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,663.63,527.25
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,717.94,570.04
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,769.92,609.84
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,818.06,646.3
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,863.44,678.92
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,903.97,707.88
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,941.13,734.38
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,973.81,757.24
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,1002.87,777.55
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,1025.39,792.27
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,1043.93,804.3
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,1057.42,814.51
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,1066.81,822.06
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,1069.13,824.91
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,1067.35,825.11
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,1059.39,822.76
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,1047.43,817.76
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,1027.65,805.76
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,1004.23,791.25
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,974.34,773.17
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,951.93,760.48
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,910.42,732.54
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,866.49,702.57
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,815.42,667.74
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,762.88,631.07
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,700.03,584.31
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,641.82,540.16
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,569.45,483.24
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,499.44,425.32
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,415.97,353.17
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,338.4,283.74
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,243.65,198.73
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,161.61,117.8
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,56.66,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,15.18,4.71
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,31.96,22.55
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,40.26,30.77
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,48.41,38.51
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,55.23,44.82
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,61.81,50.71
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,82.85,69.59
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,107.23,91.17
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,118.6,100.72
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,129.5,109.75
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,133.97,97.39
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,174.38,116.46
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,233.78,166.86
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,284.91,213.42
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,327.37,252.36
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,357.05,279.39
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,407.01,318.86
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,464.65,364.35
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,503.02,395.41
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,537.28,422.58
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,630.76,495.91
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,734.16,575.57
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,742.63,579.44
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,733.1,569.98
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,816.14,635.39
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,897.52,696.92
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,928.8,718.55
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,956.88,738.34
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,987.68,760.42
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,1001.93,771.06
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,1014.67,780.6
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,1023.6,787.65
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,1036.81,797.83
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,1032.35,795.94
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,1023.16,792.17
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,1010.17,785.9
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,988.19,772.31
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,962.85,756.4
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,863.72,688.11
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,750.15,605.69
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,607.34,496.59
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,492.77,405.29
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,475.21,394.51
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,454.82,380.77
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,455.44,384.05
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,466.31,394.7
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,404.56,344.01
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,345.91,294.75
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,267.79,227.41
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,208.16,174.14
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,145.07,117.22
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,88.0,63.11
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,39.16,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,8.54,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,20.1,8.89
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,32.32,22.77
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,41.3,31.54
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,52.26,41.85
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,67.39,55.75
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,89.51,75.71
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,101.21,86.05
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,115.23,98.3
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,128.51,109.75
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,136.79,116.67
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,154.18,125.0
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,183.27,147.48
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,224.3,175.18
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,283.35,219.22
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,278.28,221.1
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,253.96,205.06
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,265.46,214.49
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,276.46,223.35
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,305.73,246.83
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,336.49,271.38
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,423.95,341.78
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,517.35,415.94
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,517.58,415.43
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,514.71,412.63
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,457.25,366.43
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,402.99,322.33
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,396.2,317.11
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,388.55,311.1
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,597.85,478.97
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,799.32,633.39
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,616.57,491.7
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,403.05,322.01
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,635.04,510.26
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,848.99,676.13
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,804.22,641.3
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,740.3,593.55
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,885.88,709.17
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,989.63,785.24
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,958.75,765.37
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,924.82,743.98
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,886.41,717.68
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,845.3,689.14
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,798.04,655.33
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,744.82,616.48
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,685.26,572.17
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,625.57,526.75
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,553.26,469.47
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,483.45,411.82
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,403.75,343.64
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,329.44,277.61
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,237.85,195.29
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,157.61,118.35
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,70.94,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,9.39,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,19.17,8.92
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,29.32,20.29
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,36.12,26.98
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,42.84,33.34
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,46.88,37.08
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,50.89,40.64
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,58.74,47.53
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,61.95,50.16
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,64.19,51.87
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,66.35,53.48
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,97.86,57.67
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,158.39,91.09
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,227.12,144.58
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,289.74,198.59
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,351.39,253.95
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,413.42,309.32
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,473.98,361.76
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,534.23,412.2
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,592.05,460.0
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,648.52,505.29
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,700.22,544.61
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,749.09,580.59
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,796.21,615.76
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,840.84,646.84
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,878.88,673.78
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,913.56,698.41
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,945.61,720.89
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,974.31,741.11
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,998.55,758.37
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,1019.14,773.26
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,1032.58,783.44
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,1042.08,791.13
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,1043.19,793.3
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,1040.34,792.97
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,1032.99,791.2
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,1021.8,786.88
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,1002.53,776.45
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,991.94,772.11
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,961.78,754.03
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,928.52,733.7
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,889.77,708.19
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,848.47,680.53
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,797.33,646.04
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,749.42,613.32
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,688.91,569.18
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,628.49,524.02
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,557.6,468.36
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,489.03,412.28
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,404.36,340.8
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,325.92,272.15
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,233.09,189.86
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,156.25,117.45
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,71.08,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,10.24,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,23.78,13.06
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,37.37,27.5
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,47.27,37.14
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,57.0,46.37
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,62.88,51.78
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,70.5,58.55
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,74.47,61.99
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,78.32,65.25
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,81.1,67.5
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,83.74,69.61
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,113.79,74.1
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,170.6,106.85
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,240.43,171.58
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,287.87,220.01
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,335.26,253.46
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,412.88,314.74
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,470.67,365.02
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,530.18,415.48
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,585.71,461.47
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,640.08,505.11
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,692.4,546.1
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,743.25,584.92
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,789.25,620.15
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,832.85,651.73
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,872.61,678.91
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,909.56,704.01
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,940.87,726.58
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,968.86,746.9
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,986.72,760.7
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,1000.52,771.86
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,1013.67,783.37
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,1037.53,802.57
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,1043.0,807.9
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,1044.48,810.73
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,1036.68,806.34
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,1025.02,799.44
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,1008.77,789.83
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,988.8,777.66
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,960.35,760.51
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,928.78,741.02
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,891.88,716.06
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,852.27,688.91
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,806.44,658.02
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,754.36,621.73
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,697.12,579.49
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,639.43,535.94
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,569.02,480.6
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,500.72,424.6
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,422.57,358.28
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,349.19,293.46
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,257.23,211.11
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,176.73,135.0
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,80.21,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,5.55,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,11.1,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,19.62,10.19
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,28.58,19.79
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,34.68,25.77
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,40.73,31.48
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,48.46,38.54
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,52.54,42.13
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,55.2,44.34
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,57.82,46.45
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,59.88,48.01
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,61.86,49.49
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,104.2,61.37
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,166.2,95.63
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,228.59,143.79
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,292.08,198.56
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,355.2,255.2
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,418.43,311.52
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,479.53,364.2
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,540.22,414.7
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,598.82,462.77
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,655.85,508.07
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,709.67,548.64
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,761.29,586.29
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,808.58,619.59
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,853.07,649.22
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,892.94,674.57
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,929.53,697.44
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,962.21,718.33
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,991.3,736.74
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,1012.62,750.63
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,1029.89,762.02
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,1043.93,771.44
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,1053.92,778.39
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,1057.29,781.88
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,1056.54,782.92
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,1049.21,779.22
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,1037.9,773.12
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,1020.65,763.87
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,999.67,752.24
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,971.29,735.65
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,939.69,716.82
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,900.55,692.63
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,858.95,666.44
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,819.11,641.92
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,768.61,609.15
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,707.65,568.15
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,646.67,525.81
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,578.33,475.47
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,515.14,425.63
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,434.9,360.08
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,360.03,296.19
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,270.87,218.4
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,192.76,145.99
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,89.06,11.53
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,5.97,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,11.95,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,21.23,11.67
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,30.93,21.68
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,36.89,27.48
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,42.81,33.01
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,46.87,36.67
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,55.4,44.19
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,58.3,46.56
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,61.15,48.82
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,63.4,50.52
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,65.57,52.12
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,99.39,56.97
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,167.63,96.46
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,228.9,142.82
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,291.26,195.25
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,352.94,248.55
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,414.86,301.38
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,475.51,351.73
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,535.53,399.75
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,592.54,444.21
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,648.12,485.95
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,700.56,522.96
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,750.84,557.03
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,797.54,587.43
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,841.62,613.72
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,881.33,636.31
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,917.92,656.54
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,949.39,674.56
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,977.38,690.32
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,1000.33,702.95
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,1019.49,713.32
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,1032.34,724.97
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,1041.18,734.5
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,1044.52,739.51
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,1043.85,742.24
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,1036.14,742.13
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,1024.51,739.68
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,1006.13,731.57
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,984.17,721.12
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,955.27,705.7
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,923.24,688.19
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,893.48,672.25
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,851.17,647.38
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,802.3,617.46
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,751.93,585.81
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,691.85,545.24
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,631.75,503.59
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,566.56,456.87
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,500.08,406.2
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,422.15,344.13
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,349.36,283.43
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,262.15,208.76
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,185.69,139.72
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,86.74,20.82
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,6.83,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,13.08,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,25.31,15.45
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,37.15,27.45
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,49.33,38.92
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,61.13,49.8
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,67.0,55.09
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,72.75,60.08
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,86.55,72.2
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,99.6,83.46
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,108.29,90.59
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,116.53,97.23
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,139.1,98.66
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,183.77,123.69
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,234.9,162.28
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,289.14,206.75
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,339.79,253.04
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,381.87,290.41
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,444.17,337.15
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,531.19,403.75
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,587.06,448.01
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,641.72,490.15
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,692.45,527.66
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,740.91,562.44
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,768.81,579.25
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,774.47,580.27
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,844.21,631.06
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,899.53,668.2
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,929.77,687.28
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,956.73,704.5
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,867.75,643.82
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,730.96,545.58
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,773.42,579.33
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,831.07,620.77
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,878.33,654.58
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,922.25,686.05
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,875.66,653.8
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,826.57,620.73
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,806.72,609.34
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,784.23,595.73
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,781.45,597.18
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,774.06,595.26
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,724.16,561.45
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,673.75,527.15
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,615.47,487.33
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,557.87,446.93
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,512.22,414.27
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,465.8,379.96
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,399.64,328.79
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,325.23,269.56
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,265.65,220.54
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,209.98,173.02
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,149.43,120.27
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,94.29,70.98
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,39.03,10.36
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,19.41,10.68
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,31.83,22.68
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,47.62,37.27
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,63.22,51.49
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,78.07,64.76
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,92.83,77.64
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,110.37,92.88
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,125.47,105.74
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,143.7,120.93
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,156.87,131.55
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,171.52,131.98
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,207.74,151.57
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,249.78,183.48
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,293.27,218.55
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,332.57,252.2
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,369.46,283.34
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,397.31,306.31
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,422.07,325.78
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,453.38,349.81
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,484.63,373.27
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,488.88,376.21
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,488.96,375.83
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,495.97,380.82
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,501.22,384.34
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,474.51,364.36
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,452.53,347.81
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,476.58,365.86
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,501.16,383.88
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,562.32,429.19
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,610.51,464.52
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,645.73,490.79
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,698.74,529.2
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,649.93,493.67
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,617.6,470.21
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,729.65,555.29
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,838.37,634.59
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,813.54,618.2
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,786.2,601.42
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,738.31,570.1
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,689.72,537.73
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,671.67,527.73
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,650.19,514.79
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,589.4,471.62
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,512.23,415.46
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,530.52,433.44
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,522.98,430.78
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,450.85,374.04
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,383.67,319.81
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,315.69,263.03
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,241.84,199.89
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,173.14,139.91
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,111.84,85.12
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,52.23,19.52
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
