Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,8.23,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,24.37,15.0
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,39.38,29.41
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,55.47,44.4
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,71.29,58.95
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,85.74,71.98
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,97.13,82.02
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,117.79,100.03
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,135.1,114.77
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,141.79,119.89
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,148.08,124.63
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,158.24,126.23
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,177.26,141.04
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,191.89,152.04
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,215.27,170.22
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,194.04,153.51
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,161.68,127.81
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,224.66,177.55
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,292.94,229.91
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,360.78,281.33
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,436.55,337.92
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,365.61,283.6
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,282.93,219.99
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,376.51,292.03
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,471.89,362.2
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,518.5,394.85
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,559.2,423.32
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,450.33,344.16
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,346.39,266.88
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,505.73,388.43
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,656.54,496.83
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,648.02,489.92
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,637.87,483.63
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,703.82,533.39
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,750.32,568.82
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,719.68,547.83
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,687.41,526.29
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,674.28,519.24
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,659.12,510.52
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,489.59,385.73
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,324.8,258.59
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,413.51,332.27
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,477.72,384.68
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,494.91,400.41
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,489.07,399.08
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,495.1,405.68
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,478.8,394.81
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,415.9,345.33
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,343.03,286.76
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,287.16,239.91
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,245.27,202.92
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,171.02,138.49
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,114.55,87.79
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,53.57,23.45
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,8.23,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,22.22,13.33
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,35.58,26.1
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,51.66,41.02
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,67.58,55.63
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,83.07,69.48
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,95.29,80.1
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,113.85,96.25
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,131.98,111.75
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,136.16,114.94
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,147.44,124.27
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,126.72,101.02
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,102.3,80.78
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,123.52,97.89
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,145.16,115.01
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,210.97,166.81
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,284.52,223.72
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,323.69,253.02
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,366.3,284.91
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,340.24,265.11
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,308.26,240.58
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,320.88,250.34
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,333.65,259.93
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,334.34,260.26
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,334.43,260.22
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,342.25,266.08
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,349.92,271.8
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,302.73,235.88
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,265.56,207.51
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,366.57,285.28
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,460.25,354.5
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,402.22,310.69
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,342.55,265.99
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,295.96,231.15
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,267.08,209.34
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,275.36,216.73
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,283.82,224.14
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,314.42,248.62
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,326.53,258.73
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,396.06,315.87
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,482.55,384.5
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,575.99,459.36
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,659.46,525.0
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,463.43,374.5
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,267.12,217.39
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,414.02,341.06
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,526.9,431.61
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,458.82,377.69
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,393.98,326.26
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,326.22,270.28
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,252.89,208.28
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,179.9,145.49
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,115.43,88.76
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,54.9,26.92
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,10.24,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,19.05,1.69
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,30.81,20.9
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,42.4,32.28
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,52.09,41.56
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,61.57,50.43
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,71.52,59.38
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,81.08,67.77
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,86.7,72.59
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,92.11,77.14
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,96.78,80.83
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,99.35,82.63
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,137.33,95.27
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,188.64,128.93
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,242.64,179.24
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,272.98,211.11
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,272.8,213.2
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,258.4,203.26
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,299.63,234.45
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,344.28,267.47
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,312.08,242.52
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,273.85,213.0
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,442.8,342.1
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,632.71,477.28
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,645.85,483.85
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,658.35,491.81
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,671.29,500.22
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,681.5,506.6
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,664.77,494.16
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,631.24,470.53
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,620.47,463.36
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,607.67,454.47
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,577.37,433.27
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,526.81,397.91
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,583.06,440.36
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,620.49,468.32
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,498.4,380.23
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,355.25,274.52
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,466.37,361.35
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,555.89,428.03
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,508.75,394.12
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,461.58,361.04
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,658.53,514.19
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,807.54,621.71
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,528.54,419.4
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,230.78,185.23
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,278.53,227.67
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,305.09,250.82
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,400.09,329.75
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,453.99,373.44
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,371.12,305.54
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,300.48,246.2
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,222.32,179.49
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,153.75,119.03
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,75.08,41.35
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.85,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.64,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,4.51,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,7.39,0.98
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,10.68,4.07
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,13.99,7.14
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,18.12,10.94
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,22.27,14.69
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,35.13,26.31
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,48.04,37.82
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,59.32,47.65
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,70.63,57.37
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,63.97,48.91
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,57.32,43.15
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,88.22,68.94
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,118.01,93.41
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,128.9,102.02
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,140.14,110.96
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,128.23,101.05
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,115.8,90.76
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,97.74,75.83
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,79.36,60.61
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,61.88,46.02
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,44.3,31.34
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,110.41,85.86
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,177.42,139.88
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,241.55,190.56
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,307.42,241.61
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,316.13,247.95
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,324.9,254.63
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,290.01,227.76
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,254.46,200.31
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,236.53,186.48
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,218.33,172.29
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,213.08,168.4
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,207.74,164.4
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,253.1,200.77
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,319.06,252.42
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,306.14,242.44
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,274.44,218.26
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,346.46,276.47
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,399.34,318.48
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,281.06,225.55
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,154.65,123.38
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,250.4,204.48
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,347.97,283.65
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,235.02,192.03
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,132.62,107.03
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,111.63,90.08
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,91.03,72.86
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,72.66,57.22
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,54.13,41.15
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,38.06,27.06
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,22.3,13.11
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,12.36,2.77
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.56,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,9.39,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,17.08,3.9
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,26.7,17.54
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,37.85,28.23
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,44.7,34.83
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,51.4,41.1
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,46.38,36.6
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,51.36,41.05
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,64.91,53.1
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,77.84,64.43
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,103.36,86.56
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,128.06,107.53
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,160.98,128.67
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,188.36,148.88
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,230.41,176.64
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,288.82,218.3
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,314.81,241.81
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,327.33,253.78
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,358.91,277.92
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,391.61,302.41
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,282.9,220.46
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,154.43,119.98
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,188.07,147.07
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,222.42,173.92
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,194.81,152.04
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,166.5,129.72
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,334.56,261.31
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,507.39,388.93
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,570.62,434.63
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,625.46,474.79
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,826.95,626.0
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,992.67,739.72
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,848.25,640.58
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,637.04,486.25
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,733.28,561.49
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,827.82,631.59
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,821.21,628.3
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,811.34,623.84
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,905.05,695.22
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,960.79,734.86
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,841.44,655.17
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,698.12,551.36
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,514.92,413.53
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,322.95,261.31
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,298.13,243.48
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,273.06,224.49
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,479.6,398.68
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,618.01,511.76
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,552.1,459.83
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,488.06,408.85
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,409.94,343.68
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,337.21,280.83
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,254.75,208.66
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,180.66,142.16
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,100.65,62.96
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,17.86,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,10.67,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,19.62,6.47
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,30.7,21.13
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,41.94,32.02
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,49.95,39.73
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,60.05,49.1
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,73.52,61.18
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,95.34,80.46
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,112.19,95.13
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,131.42,111.67
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,142.39,120.57
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,153.06,129.11
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,176.64,140.68
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,206.02,162.15
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,234.74,182.33
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,276.62,213.63
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,320.75,238.99
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,410.31,304.76
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,471.4,355.69
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,530.08,403.42
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,585.24,447.76
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,639.12,489.68
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,690.12,527.69
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,739.04,563.09
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,784.39,596.21
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,827.31,625.6
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,864.89,650.92
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,899.34,674.09
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,930.09,694.79
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,957.55,713.35
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,978.8,727.24
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,996.38,738.83
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,1009.77,748.5
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,1019.36,755.87
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,1022.17,759.65
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,1021.09,761.06
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,1013.7,759.26
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,1002.57,755.12
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,985.33,746.13
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,976.45,742.86
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,947.53,725.36
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,915.55,705.82
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,875.97,680.8
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,834.13,653.87
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,784.73,621.87
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,738.42,591.51
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,678.2,549.17
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,618.34,505.57
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,550.05,453.92
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,483.85,401.92
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,408.76,340.55
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,338.33,280.65
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,252.83,206.41
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,181.81,142.83
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,103.42,66.86
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,20.57,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,10.24,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,18.63,6.65
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,28.25,18.89
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,39.49,29.53
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,45.49,35.3
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,51.39,40.8
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,55.07,44.02
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,58.69,47.08
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,61.7,49.5
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,64.6,51.77
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,72.09,58.01
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,73.53,58.91
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,109.47,64.55
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,167.46,97.46
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,226.62,142.32
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,292.95,197.29
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,352.39,248.26
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,412.11,298.91
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,470.22,347.11
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,527.06,392.65
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,581.92,435.95
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,635.6,477.08
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,686.42,515.62
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,735.48,552.06
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,780.39,584.35
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,822.89,613.2
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,861.17,638.08
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,896.59,660.94
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,927.25,681.22
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,954.62,699.41
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,977.21,715.29
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,996.2,729.0
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,1009.08,739.62
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,1018.13,747.99
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,1021.34,751.37
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,1020.64,752.41
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,1013.62,749.52
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,1002.83,744.33
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,985.35,734.85
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,964.34,723.12
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,947.08,714.71
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,915.46,696.54
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,878.02,673.03
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,838.08,647.59
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,790.02,616.82
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,740.47,584.44
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,684.24,546.4
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,631.07,509.7
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,565.54,461.04
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,501.66,411.63
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,429.36,352.99
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,361.14,295.39
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,280.36,226.11
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,208.42,162.35
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,125.8,83.32
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,36.49,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,10.24,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,19.75,8.16
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,28.51,19.26
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,37.12,27.56
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,42.88,33.11
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,48.56,38.4
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,52.75,42.11
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,56.85,45.61
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,59.61,47.83
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,67.98,54.95
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,70.62,56.95
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,73.11,58.8
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,110.5,65.05
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,170.03,99.27
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,231.42,146.66
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,293.57,199.35
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,358.58,255.25
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,418.41,306.49
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,477.11,355.7
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,535.84,403.36
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,591.74,448.19
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,646.3,490.68
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,698.0,529.98
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,747.91,567.02
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,793.78,600.39
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,837.09,629.62
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,876.36,654.71
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,912.68,677.65
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,944.18,699.91
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,972.26,720.05
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,993.59,734.54
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,1011.09,746.69
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,1023.73,755.15
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,1032.44,761.24
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,1034.76,763.36
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,1033.14,763.15
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,1026.08,760.32
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,1015.18,755.16
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,997.14,744.05
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,975.58,730.79
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,947.69,714.74
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,927.06,703.58
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,889.88,679.79
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,850.15,654.27
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,802.09,623.83
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,752.47,591.77
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,696.07,553.04
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,642.59,515.63
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,576.36,467.18
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,511.75,417.84
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,439.57,359.99
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,371.33,302.95
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,288.84,232.77
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,215.25,167.99
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,131.77,89.44
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,40.33,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,5.55,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,11.1,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,20.11,9.1
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,31.49,22.11
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,42.71,32.82
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,59.51,48.41
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,77.88,65.19
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,92.46,78.15
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,103.59,87.74
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,118.38,100.35
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,132.69,112.29
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,146.56,123.66
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,159.92,134.44
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,171.66,130.79
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,212.43,153.95
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,243.76,172.9
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,293.91,210.49
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,344.94,251.31
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,411.28,305.24
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,463.79,350.95
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,506.26,385.98
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,546.99,418.21
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,581.66,444.64
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,637.83,486.7
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,696.99,529.99
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,761.12,578.77
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,819.08,622.34
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,856.6,646.43
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,891.26,668.6
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,921.6,689.07
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,948.72,707.43
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,966.27,719.56
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,979.95,729.33
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,991.7,738.73
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,999.75,745.85
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,1014.49,756.83
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,1011.19,755.99
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,948.72,715.42
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,868.13,659.46
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,854.18,653.01
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,836.87,643.54
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,872.23,672.54
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,891.41,688.38
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,851.13,662.31
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,808.8,635.01
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,649.79,520.75
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,494.03,401.88
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,447.59,367.67
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,401.17,331.9
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,351.0,292.25
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,302.97,253.23
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,256.77,214.8
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,211.97,176.28
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,160.27,130.79
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,112.48,88.06
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,57.9,38.15
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,10.24,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.12,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,10.67,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,20.07,9.48
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,34.35,24.57
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,48.41,37.79
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,63.41,51.72
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,78.09,65.13
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,90.99,76.54
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,100.03,84.27
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,83.57,69.41
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,69.59,56.78
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,98.57,82.02
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,155.23,130.64
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,165.74,132.14
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,187.84,148.95
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,204.58,161.73
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,221.32,174.65
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,249.97,197.0
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,280.49,220.78
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,336.69,263.5
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,405.0,315.42
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,476.95,370.85
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,564.92,438.36
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,650.62,505.82
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,744.08,579.0
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,789.71,613.02
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,832.79,643.2
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,872.32,671.01
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,908.92,696.72
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,940.68,719.61
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,969.08,740.27
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,993.46,756.85
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,1014.17,771.02
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,1028.29,781.31
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,1038.45,789.06
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,1044.04,792.93
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,1045.55,794.24
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,1040.22,791.12
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,1030.95,785.56
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,947.29,729.88
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,857.63,668.32
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,790.67,622.61
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,729.82,579.93
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,820.47,650.92
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,870.65,687.52
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,581.16,474.01
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,262.75,215.67
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,212.08,175.12
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,151.8,124.75
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,131.13,107.83
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,110.74,90.72
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,90.01,72.81
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,69.77,55.07
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,191.78,158.68
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,254.52,203.24
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,164.14,117.09
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,79.39,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,27.94,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,10.24,0.0
