Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,19.71,9.53
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,26.81,17.93
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,33.86,24.72
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,38.2,28.92
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,46.26,36.33
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,64.6,52.73
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,98.41,82.53
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,69.74,56.86
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,59.18,47.33
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,95.85,79.31
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,154.46,129.37
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,162.46,128.84
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,178.84,141.63
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,214.77,168.22
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,264.49,205.79
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,281.83,219.82
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,297.69,232.61
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,288.89,225.78
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,276.28,215.78
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,350.6,272.81
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,431.94,333.76
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,355.32,275.68
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,266.91,207.77
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,397.08,308.53
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,539.33,413.21
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,504.83,385.76
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,455.8,348.82
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,445.62,341.6
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,434.18,333.16
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,463.75,355.79
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,493.98,378.54
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,585.79,447.98
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,663.07,505.54
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,590.69,452.5
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,497.31,384.25
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,369.94,289.45
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,228.54,179.73
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,289.8,229.18
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,337.84,267.13
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,315.24,249.91
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,292.42,232.73
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,259.39,207.18
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,211.51,169.43
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,201.96,162.8
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,192.25,155.84
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,347.13,286.6
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,457.71,377.17
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,404.79,335.07
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,340.21,283.59
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,360.84,300.33
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,361.77,298.58
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,281.9,229.5
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,210.52,166.27
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,114.98,81.64
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,18.57,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,8.54,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,11.52,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,21.01,10.9
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,29.98,20.8
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,37.75,28.29
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,43.08,33.37
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,48.35,38.19
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,50.4,39.96
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,57.2,45.88
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,60.01,48.14
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,62.74,50.28
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,63.51,50.68
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,64.31,51.08
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,111.06,64.57
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,170.16,98.27
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,230.15,144.67
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,291.29,197.16
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,351.6,251.11
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,412.0,304.91
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,470.84,355.86
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,529.06,404.75
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,585.63,451.75
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,640.8,496.38
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,691.9,536.84
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,740.72,574.69
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,786.55,609.21
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,829.8,639.58
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,868.0,666.49
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,903.03,691.13
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,934.69,713.13
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,962.99,732.81
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,985.47,748.56
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,1004.24,761.88
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,1017.73,771.41
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,1027.32,778.43
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,1031.43,782.21
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,1031.54,783.45
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,1025.31,782.0
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,1015.2,778.05
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,998.85,768.52
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,978.88,756.67
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,952.08,741.03
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,922.1,723.09
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,884.37,698.43
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,853.07,678.24
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,806.92,647.43
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,759.04,614.88
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,701.74,573.65
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,644.18,531.37
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,579.75,482.24
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,519.57,434.14
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,445.29,372.04
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,375.47,311.69
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,296.05,242.28
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,224.8,178.25
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,141.72,102.25
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,62.47,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,21.41,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,12.38,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,22.43,12.24
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,31.58,22.16
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,42.43,32.37
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,48.71,38.29
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,54.87,43.89
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,58.04,46.63
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,61.21,49.26
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,63.74,51.24
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,66.19,53.11
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,73.09,58.85
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,73.79,59.13
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,110.62,65.26
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,168.28,98.38
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,226.24,142.86
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,291.67,198.06
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,350.68,250.18
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,410.02,302.32
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,467.57,351.44
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,525.21,399.13
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,580.24,444.14
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,633.95,486.81
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,684.96,525.5
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,733.99,561.64
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,779.3,595.61
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,822.15,625.72
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,860.37,652.26
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,895.62,676.71
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,926.45,698.13
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,953.95,717.35
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,976.17,733.05
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,994.73,746.42
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,1008.1,756.43
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,1017.64,764.02
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,1020.35,767.18
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,1019.16,767.87
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,1012.12,765.89
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,1001.28,761.45
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,982.12,749.95
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,959.62,736.22
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,932.68,720.77
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,913.01,710.32
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,872.65,683.88
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,830.18,655.72
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,782.29,624.07
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,732.96,590.72
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,680.02,552.82
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,623.27,510.88
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,558.88,461.43
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,496.12,411.63
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,423.28,351.94
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,354.78,293.73
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,275.95,225.21
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,203.17,160.65
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,127.78,92.43
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,56.45,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,18.77,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,11.1,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,21.31,11.41
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,28.78,19.49
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,36.15,26.46
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,41.19,31.24
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,46.16,35.79
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,49.73,38.88
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,57.95,45.99
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,60.36,47.85
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,62.7,49.63
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,64.48,50.89
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,66.18,52.06
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,104.56,58.61
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,172.2,99.08
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,232.03,144.62
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,292.89,195.92
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,352.75,248.37
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,412.7,300.56
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,471.71,350.2
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,530.18,397.72
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,585.74,442.24
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,639.85,484.26
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,691.43,522.53
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,740.93,558.18
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,786.24,591.11
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,828.95,619.86
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,867.73,644.55
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,903.47,667.04
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,934.69,687.74
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,962.54,706.26
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,984.12,721.33
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,1001.95,734.1
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,1015.46,743.66
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,1025.07,750.87
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,1028.3,754.11
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,1027.58,754.99
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,1020.96,753.62
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,1010.49,749.89
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,993.37,740.89
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,972.7,729.57
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,945.74,713.13
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,915.67,694.59
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,878.12,671.17
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,847.01,652.04
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,800.43,622.54
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,752.21,591.38
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,695.81,552.41
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,639.13,512.4
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,577.92,468.12
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,515.21,420.58
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,442.12,362.12
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,373.3,304.86
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,294.98,237.92
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,224.58,175.96
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,144.3,104.39
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,68.09,4.53
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,23.39,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,10.94,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,22.9,12.75
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,31.95,22.09
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,40.79,30.33
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,46.36,35.48
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,51.83,40.34
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,55.83,43.75
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,59.72,46.96
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,62.29,49.04
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,64.77,51.01
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,73.62,58.45
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,76.25,60.48
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,112.34,66.31
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,168.85,98.37
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,226.69,142.24
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,285.42,191.3
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,343.45,241.49
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,405.38,294.3
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,461.2,341.03
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,517.05,386.47
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,570.73,429.25
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,623.19,469.78
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,673.02,507.62
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,721.16,543.34
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,765.29,575.03
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,807.05,603.35
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,845.04,628.79
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,880.28,652.31
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,910.89,673.26
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,938.3,692.18
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,959.62,707.18
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,977.36,719.98
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,990.5,731.3
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,999.9,740.35
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,1003.1,744.1
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,1002.54,745.53
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,995.73,743.88
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,985.21,739.91
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,971.32,732.81
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,953.75,723.27
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,928.36,708.37
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,910.16,698.41
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,875.51,677.14
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,838.14,653.71
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,792.36,624.71
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,744.92,593.84
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,689.26,556.17
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,636.43,519.54
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,573.23,471.75
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,511.39,423.25
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,437.38,363.04
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,367.86,304.36
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,290.16,236.95
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,220.36,174.77
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,136.83,100.3
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,62.52,10.48
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,20.83,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,12.05,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,23.9,14.17
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,35.14,25.6
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,46.16,36.03
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,55.32,44.68
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,64.23,52.9
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,66.0,54.37
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,65.48,53.68
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,59.55,48.08
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,59.37,47.64
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,64.08,51.55
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,68.61,55.26
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,107.91,62.04
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,176.89,104.31
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,237.72,152.1
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,299.48,206.15
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,360.72,262.11
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,421.93,317.97
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,469.11,362.9
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,504.24,394.44
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,570.88,449.34
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,649.76,513.93
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,674.82,532.89
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,679.32,534.65
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,710.87,558.71
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,739.52,580.02
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,770.24,602.65
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,799.66,624.08
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,719.61,562.26
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,626.79,489.69
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,840.69,658.89
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,1019.29,789.23
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,1032.64,800.32
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,1042.02,809.73
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,1043.54,812.19
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,1041.07,811.99
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,1034.04,809.58
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,1023.11,804.52
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,942.48,748.76
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,833.95,669.23
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,835.82,675.03
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,827.38,672.29
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,743.77,610.32
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,670.84,554.75
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,615.39,512.71
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,560.62,470.36
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,513.08,432.71
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,451.01,382.7
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,403.54,344.28
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,369.63,315.97
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,303.23,258.96
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,252.38,213.81
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,198.67,165.28
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,149.04,119.74
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,94.07,69.53
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,41.54,9.14
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,14.5,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,12.11,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,25.52,15.77
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,33.27,24.09
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,40.92,31.48
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,45.76,36.19
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,50.56,40.67
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,53.6,43.33
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,56.62,45.87
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,63.99,52.37
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,66.2,54.15
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,68.19,55.62
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,70.08,56.99
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,146.74,105.08
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,221.38,171.89
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,250.06,188.58
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,295.3,221.28
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,334.94,258.81
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,363.28,285.44
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,426.63,332.72
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,530.55,414.9
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,585.84,461.66
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,639.76,506.19
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,690.35,547.01
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,738.77,585.15
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,784.74,620.42
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,828.25,651.72
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,865.59,678.12
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,899.8,702.19
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,930.74,723.87
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,958.38,743.2
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,980.29,758.85
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,998.52,772.06
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,1011.11,781.14
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,1019.84,787.71
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,1023.24,790.73
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,1022.77,791.24
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,1015.46,786.83
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,1004.36,779.96
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,987.68,769.65
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,967.5,756.99
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,940.12,740.33
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,920.01,728.89
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,882.19,703.49
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,841.96,676.22
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,794.7,644.37
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,745.9,610.82
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,693.13,572.68
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,636.73,530.64
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,572.34,480.65
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,509.43,430.18
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,437.15,369.45
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,368.98,310.27
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,291.17,241.88
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,221.2,178.79
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,140.32,105.87
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,68.93,23.52
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,23.02,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,5.75,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,11.52,4.08
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,21.03,13.2
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,30.57,22.18
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,41.8,32.64
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,52.65,42.61
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,64.11,52.99
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,75.49,63.13
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,92.53,78.21
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,109.3,92.83
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,128.31,109.05
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,147.0,124.73
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,170.62,137.24
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,207.74,165.25
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,194.18,154.87
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,179.17,143.68
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,225.05,180.04
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,279.85,223.1
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,288.8,229.66
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,296.76,235.46
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,327.88,259.64
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,360.63,284.82
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,419.35,330.04
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,485.25,379.98
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,461.82,361.53
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,436.81,342.15
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,451.62,353.56
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,466.44,364.71
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,540.39,420.97
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,607.77,471.13
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,683.46,527.03
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,749.02,574.87
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,747.12,573.2
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,743.09,570.74
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,696.32,537.1
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,629.41,488.95
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,539.71,422.56
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,429.87,339.32
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,539.1,426.86
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,645.06,508.46
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,617.08,488.14
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,587.71,467.74
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,451.21,363.41
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,320.53,259.89
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,266.31,217.1
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,213.25,174.07
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,315.92,262.6
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,406.17,338.12
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,358.96,300.08
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,313.27,263.04
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,342.92,287.85
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,351.75,293.14
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,272.72,224.6
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,206.41,165.67
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,134.29,101.11
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,68.06,27.06
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,22.47,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,13.24,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,26.29,16.67
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,35.38,25.99
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,46.39,36.37
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,52.55,42.25
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,58.56,47.8
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,65.26,53.71
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,71.64,59.18
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,93.01,78.0
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,118.87,100.46
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,119.98,100.82
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,126.25,105.71
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,157.02,114.08
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,201.97,142.53
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,252.07,187.01
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,286.45,219.79
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,325.94,249.05
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,381.45,291.71
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,422.36,324.49
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,471.89,363.81
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,503.97,389.42
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,528.11,408.08
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,565.03,435.69
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,603.18,463.71
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,650.49,498.66
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,697.69,533.06
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,684.51,522.64
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,669.68,511.14
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,703.66,538.03
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,737.59,564.45
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,753.38,576.36
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,767.43,587.24
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,798.46,610.23
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,816.34,624.13
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,826.08,632.5
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,833.25,639.25
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,830.35,638.64
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,824.55,636.19
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,792.07,614.6
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,757.58,591.57
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,731.84,575.7
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,704.06,558.07
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,681.89,544.0
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,656.67,527.46
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,591.78,479.14
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,512.36,419.16
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,466.67,384.85
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,420.99,349.54
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,372.18,311.17
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,324.97,273.02
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,279.5,234.9
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,235.1,196.55
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,184.34,152.0
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,137.18,109.81
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,89.1,66.42
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,42.96,17.41
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,14.92,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,12.47,0.0
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,24.82,15.42
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,34.7,25.28
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,43.02,33.19
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,58.21,47.17
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,76.0,63.29
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,86.4,72.4
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,96.48,81.03
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,113.27,95.39
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,129.09,108.65
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,98.35,81.31
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,77.38,62.64
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,112.25,67.94
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,167.9,99.83
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,225.08,143.88
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,283.48,193.67
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,341.38,244.93
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,403.37,299.08
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,437.0,333.31
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,449.11,346.43
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,490.22,378.6
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,533.65,411.96
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,596.9,459.08
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,666.26,509.67
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,699.9,534.66
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,731.56,558.16
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,746.34,568.71
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,757.86,576.95
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,850.23,647.65
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,926.34,701.47
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,948.79,716.53
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,967.84,729.95
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,980.51,740.03
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,989.48,747.84
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,992.8,750.65
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,992.35,751.14
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,934.56,712.95
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,845.91,649.19
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,820.59,633.66
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,792.68,615.57
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,856.75,666.06
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,895.46,694.06
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,859.5,670.2
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,821.06,645.14
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,775.55,615.81
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,728.5,584.81
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,678.53,550.2
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,624.72,511.48
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,562.82,465.06
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,502.2,417.9
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,434.32,362.25
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,369.92,307.47
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,295.18,242.85
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,227.62,182.69
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,150.48,113.82
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,84.27,41.52
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,28.8,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
