Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,12.48,0.0
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,26.19,16.65
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,34.71,25.29
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,43.06,33.22
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,48.15,38.09
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,53.16,42.72
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,76.12,63.25
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,101.38,85.43
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,82.35,68.12
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,65.88,53.2
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,74.1,60.15
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,76.02,61.49
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,111.24,67.08
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,167.53,99.42
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,224.55,143.41
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,282.71,193.14
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,345.53,248.4
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,402.77,299.02
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,458.67,347.08
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,514.15,393.3
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,546.2,421.24
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,559.84,432.64
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,633.64,491.21
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,714.04,554.37
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,757.05,586.28
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,797.73,615.59
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,833.98,640.4
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,867.37,663.1
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,862.12,656.71
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,827.36,627.26
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,831.37,631.06
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,832.36,632.42
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,830.7,633.06
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,826.19,631.79
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,832.13,637.58
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,835.44,641.51
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,918.43,705.8
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,979.84,748.72
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,961.72,737.41
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,940.25,724.64
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,857.37,669.57
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,760.64,601.5
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,794.55,630.83
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,805.4,640.52
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,763.62,612.84
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,716.04,580.77
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,610.21,501.09
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,504.2,418.03
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,449.03,374.54
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,395.73,331.16
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,375.84,314.72
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,355.04,295.65
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,281.71,231.98
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,213.17,171.23
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,145.17,110.17
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,83.43,43.89
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,28.27,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,12.87,0.0
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,26.19,16.73
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,33.45,24.19
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,40.6,31.03
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,59.8,48.62
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,82.61,69.23
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,96.92,81.81
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,110.85,93.79
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,123.17,104.12
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,129.14,108.76
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,94.83,78.27
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,69.42,55.69
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,104.9,61.35
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,161.89,93.97
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,226.57,144.11
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,284.6,193.82
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,342.52,245.65
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,400.65,297.52
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,456.83,346.2
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,513.37,393.76
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,568.34,439.57
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,621.97,483.03
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,672.19,521.85
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,720.49,558.15
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,765.67,592.32
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,808.39,622.37
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,847.28,649.41
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,883.29,674.34
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,914.51,696.27
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,942.43,715.98
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,963.89,731.34
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,981.59,744.27
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,995.41,754.34
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,1005.43,761.97
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,1009.71,766.22
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,1010.14,768.03
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,1004.71,765.63
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,995.49,760.8
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,979.31,751.61
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,959.67,740.09
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,934.62,725.85
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,906.45,709.31
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,878.75,691.7
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,839.12,665.28
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,794.15,635.65
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,747.5,604.27
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,690.15,563.3
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,636.11,523.72
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,573.84,476.05
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,512.83,427.77
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,439.88,367.94
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,371.28,309.7
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,295.57,243.76
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,227.19,182.71
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,148.71,113.05
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,82.09,45.4
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,27.43,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,13.61,0.0
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,27.05,17.45
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,35.4,25.83
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,45.42,35.22
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,50.82,40.26
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,56.12,45.03
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,59.59,47.99
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,62.98,50.79
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,65.42,52.67
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,67.77,54.44
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,76.14,61.45
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,77.99,62.7
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,112.44,67.73
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,168.46,99.2
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,225.64,142.67
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,284.04,191.92
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,342.1,242.87
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,404.3,296.8
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,460.26,344.41
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,515.41,389.88
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,568.75,433.46
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,621.01,475.01
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,669.87,512.3
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,717.05,547.38
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,761.35,580.35
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,803.4,610.7
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,841.42,637.1
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,876.82,661.67
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,907.73,684.44
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,935.56,705.24
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,959.31,722.4
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,979.64,737.37
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,994.01,748.06
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,1004.66,756.41
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,1009.11,760.73
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,1009.72,762.62
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,1004.1,761.53
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,994.74,758.04
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,979.77,749.37
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,961.28,738.36
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,935.61,723.46
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,917.04,713.57
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,881.0,690.08
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,842.48,664.69
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,797.16,635.0
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,750.14,603.54
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,694.91,564.13
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,642.88,526.05
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,580.41,478.48
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,519.16,430.33
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,447.13,371.79
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,379.08,314.48
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,302.92,248.69
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,233.99,187.52
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,154.26,117.37
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,87.0,50.36
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,29.21,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,14.0,0.26
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,27.8,18.15
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,37.59,27.78
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,45.46,35.26
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,50.88,40.32
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,56.2,45.1
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,58.62,47.13
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,61.07,49.09
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,63.27,50.77
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,71.48,57.7
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,71.87,57.7
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,72.28,57.74
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,107.82,63.12
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,165.79,95.49
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,231.11,145.14
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,289.83,194.34
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,348.11,245.25
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,406.53,295.98
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,464.0,344.15
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,521.23,390.44
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,575.34,433.3
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,628.05,473.68
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,678.22,510.94
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,726.44,545.71
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,771.03,578.14
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,813.16,607.17
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,851.14,633.06
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,886.19,656.95
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,916.86,677.93
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,944.28,696.83
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,965.15,712.03
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,982.33,724.95
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,995.83,734.56
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,1005.57,741.85
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,1008.13,745.61
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,1006.89,746.99
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,1001.36,744.73
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,992.11,740.15
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,974.13,730.25
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,964.47,726.05
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,937.86,711.64
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,908.19,695.06
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,869.65,671.04
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,828.88,645.07
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,783.17,615.77
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,740.14,587.86
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,684.21,549.65
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,628.15,509.5
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,565.8,462.55
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,504.8,415.09
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,434.15,358.18
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,367.32,302.43
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,292.83,238.69
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,223.35,177.78
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,150.24,113.71
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,86.39,51.26
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,28.86,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,13.99,0.79
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,27.78,18.11
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,36.84,27.03
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,47.83,37.25
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,53.94,42.91
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,59.91,48.23
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,63.6,51.37
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,67.21,54.32
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,69.83,56.33
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,72.35,58.22
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,73.65,59.01
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,82.17,66.04
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,115.84,70.48
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,171.77,101.38
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,228.6,143.93
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,286.95,192.46
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,345.23,242.97
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,403.98,293.65
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,463.51,343.21
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,518.99,388.2
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,572.56,431.06
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,624.98,471.73
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,674.08,508.25
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,721.36,542.41
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,765.21,574.36
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,806.72,603.8
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,844.16,628.91
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,878.86,652.12
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,908.98,672.25
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,935.99,690.36
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,956.49,704.26
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,973.45,715.98
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,933.36,689.49
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,860.33,636.45
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,945.55,701.01
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,999.26,737.57
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,992.03,733.72
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,981.15,728.19
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,977.5,727.58
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,957.67,716.24
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,930.85,701.66
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,901.01,684.93
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,864.95,662.8
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,826.42,638.64
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,780.28,609.49
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,736.59,581.54
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,683.23,544.7
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,629.44,506.02
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,567.58,461.13
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,506.98,415.4
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,438.64,360.84
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,373.68,306.99
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,299.41,243.63
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,232.1,184.6
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,155.94,118.15
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,92.16,56.33
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,31.09,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,14.0,1.27
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,27.81,18.18
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,37.94,27.95
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,46.19,35.64
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,51.58,40.62
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,56.86,45.32
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,60.32,48.25
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,63.71,51.01
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,66.13,52.86
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,68.45,54.58
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,76.89,61.59
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,78.74,62.83
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,112.35,67.35
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,168.65,98.33
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,225.87,141.29
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,284.13,189.96
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,342.16,240.4
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,404.32,293.8
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,460.13,340.95
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,515.31,386.21
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,568.39,429.27
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,620.27,470.23
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,669.29,508.07
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,716.61,543.77
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,760.69,576.38
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,802.49,606.4
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,840.6,631.5
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,876.11,654.67
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,906.26,676.34
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,933.3,696.03
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,954.75,711.13
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,972.68,724.02
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,986.12,733.63
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,995.87,740.95
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,1000.46,745.39
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,1001.27,747.48
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,995.41,744.47
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,985.84,739.16
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,970.71,730.61
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,952.11,719.78
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,937.37,712.69
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,908.18,695.58
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,872.88,673.18
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,835.06,648.8
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,686.3,543.12
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,519.5,416.57
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,591.01,477.07
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,637.17,516.26
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,575.3,469.18
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,514.64,422.16
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,444.7,366.11
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,378.41,311.05
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,303.94,247.46
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,236.37,188.16
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,158.94,120.68
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,95.0,59.54
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,32.03,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,13.65,1.49
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,27.84,18.24
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,35.08,25.41
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,42.21,32.05
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,46.99,36.45
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,51.69,40.62
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,54.65,43.09
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,57.55,45.43
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,65.36,51.98
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,67.83,53.78
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,69.36,54.78
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,70.81,55.7
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,104.64,60.14
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,161.79,90.86
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,227.12,139.35
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,285.38,187.18
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,343.14,236.61
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,401.12,286.14
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,457.85,333.22
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,514.4,378.8
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,568.29,421.51
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,620.86,462.0
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,670.52,499.73
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,718.13,535.15
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,762.29,567.01
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,804.03,595.68
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,842.01,620.84
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,877.17,644.06
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,908.08,663.82
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,935.8,681.49
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,956.14,695.11
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,972.77,706.53
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,986.24,716.05
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,995.98,723.34
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,1000.51,728.13
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,1001.26,730.65
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,995.81,730.06
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,986.64,727.21
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,971.38,719.09
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,952.62,708.74
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,928.23,696.0
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,910.89,687.96
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,877.04,667.23
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,840.52,644.57
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,796.18,616.9
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,750.08,587.47
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,699.13,552.81
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,647.27,516.76
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,589.75,474.54
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,530.24,429.42
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,463.35,376.99
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,399.32,324.74
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,324.6,262.34
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,256.46,203.37
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,179.05,135.91
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,111.76,71.59
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,38.69,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,14.03,1.98
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,29.57,19.61
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,37.17,27.09
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,44.66,34.02
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,49.34,38.34
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,53.98,42.42
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,57.22,45.04
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,60.4,47.5
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,62.65,49.29
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,70.81,56.17
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,71.91,56.78
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,72.96,57.36
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,106.56,61.65
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,164.23,92.62
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,230.05,141.44
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,289.18,189.87
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,347.7,239.95
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,406.42,289.97
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,463.58,337.56
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,520.3,383.41
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,575.28,427.08
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,628.98,468.53
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,679.25,505.44
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,727.57,539.89
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,772.99,572.53
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,816.04,602.06
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,854.98,627.74
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,891.1,651.47
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,922.52,672.1
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,950.73,690.66
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,975.1,707.39
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,995.93,721.95
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,1010.27,732.49
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,1020.77,740.73
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,1024.96,745.07
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,1025.22,747.04
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,1020.1,746.61
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,1011.12,743.83
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,995.99,735.68
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,977.26,725.26
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,952.2,710.22
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,923.94,693.07
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,889.02,671.71
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,860.13,654.35
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,815.4,626.56
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,768.83,597.06
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,692.86,545.5
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,618.46,493.69
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,580.36,466.3
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,543.06,437.99
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,474.86,384.52
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,409.65,331.45
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,335.03,269.26
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,266.84,210.36
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,188.13,142.06
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,121.17,78.42
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,41.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,14.5,2.53
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,29.65,19.69
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,36.85,26.87
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,43.97,33.55
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,48.73,38.02
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,53.43,42.27
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,56.72,45.06
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,59.94,47.69
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,84.91,69.42
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,105.85,87.3
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,86.43,70.03
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,73.91,58.88
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,107.59,63.23
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,166.17,95.17
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,233.14,149.41
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,284.71,195.66
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,342.83,248.14
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,389.67,289.94
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,443.26,331.91
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,504.37,379.18
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,547.3,412.81
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,585.37,441.28
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,637.81,479.48
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,690.54,517.09
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,755.15,565.24
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,822.4,613.74
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,860.97,638.55
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,896.6,661.53
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,882.12,649.88
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,838.22,615.48
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,925.76,680.59
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,991.16,724.09
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,1004.59,732.31
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,1014.22,738.83
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,1019.06,743.21
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,1020.03,745.3
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,1014.26,742.49
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,1004.71,737.46
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,989.89,729.17
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,971.44,718.64
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,946.44,705.22
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,928.49,696.5
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,893.66,675.63
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,856.06,652.77
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,811.42,624.19
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,764.97,593.95
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,623.84,493.07
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,483.34,386.82
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,522.44,420.43
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,540.77,435.83
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,473.45,383.11
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,408.88,331.02
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,334.05,269.07
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,265.65,210.28
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,187.84,142.78
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,122.01,80.68
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,42.04,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,14.5,2.85
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,29.69,19.95
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,36.5,26.75
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,43.26,33.07
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,48.08,37.53
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,52.84,41.75
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,55.81,44.16
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,64.06,51.11
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,66.64,53.07
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,69.13,54.93
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,70.68,55.95
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,72.15,56.89
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,105.58,60.72
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,172.73,98.49
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,231.94,141.63
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,292.11,190.67
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,343.87,241.31
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,383.22,278.87
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,443.72,323.29
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,527.79,386.0
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,583.01,428.94
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,636.84,469.68
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,687.27,506.28
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,735.74,540.43
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,780.68,572.35
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,823.11,601.16
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,862.05,626.52
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,898.12,649.92
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,929.05,669.98
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,956.68,687.97
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,981.29,704.78
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,1002.34,719.42
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,1016.42,731.21
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,1026.61,740.75
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,1030.93,745.29
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,1031.28,747.46
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,1025.25,745.1
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,1015.35,740.41
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,1000.23,732.98
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,981.49,723.22
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,956.4,710.16
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,928.07,694.86
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,893.06,673.93
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,855.41,650.93
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,819.51,629.68
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,773.19,600.58
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,720.51,565.17
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,666.98,528.36
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,605.74,485.25
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,545.15,440.44
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,480.04,389.3
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,415.36,336.55
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,341.82,275.24
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,274.41,216.89
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,196.71,149.15
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,130.95,87.12
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,56.32,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
