Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,13.22,2.2
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,27.07,17.47
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,33.57,23.84
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,40.01,29.8
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,44.17,33.61
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,48.29,37.23
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,55.6,43.43
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,58.55,45.69
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,60.94,47.5
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,63.25,49.21
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,64.66,50.13
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,65.99,50.98
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,107.75,62.08
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,165.91,92.17
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,224.77,134.92
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,284.61,183.71
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,343.64,234.06
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,402.67,284.24
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,460.4,331.72
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,517.79,377.34
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,573.18,420.68
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,627.1,461.53
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,677.48,498.52
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,725.69,532.96
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,771.06,565.25
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,813.93,593.98
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,852.59,619.72
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,888.28,643.49
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,919.55,665.12
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,947.51,684.72
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,969.41,699.2
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,987.57,711.44
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,1001.91,721.37
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,1012.42,729.03
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,1017.15,733.17
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,1017.97,735.01
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,1013.47,733.63
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,1005.16,729.95
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,991.05,722.66
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,973.28,713.1
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,948.8,698.69
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,921.11,682.19
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,887.61,661.77
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,851.42,639.41
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,745.56,569.58
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,624.36,484.87
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,657.03,513.26
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,665.49,522.38
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,605.06,478.93
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,545.2,434.47
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,479.53,383.73
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,414.51,331.58
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,341.64,271.83
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,274.79,214.84
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,197.35,148.57
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,131.66,87.96
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,56.87,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,16.04,3.98
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,27.52,17.72
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,41.82,30.88
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,55.12,42.92
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,69.6,55.76
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,83.87,68.1
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,97.88,79.77
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,111.65,90.91
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,120.13,97.51
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,125.88,101.72
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,143.23,115.51
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,167.97,135.05
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,190.53,141.58
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,224.81,163.05
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,249.92,183.71
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,268.22,200.26
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,287.87,216.15
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,296.85,223.62
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,287.67,217.32
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,274.85,208.05
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,362.04,272.43
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,456.75,340.26
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,461.55,342.95
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,463.4,344.01
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,468.62,347.64
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,473.99,351.25
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,494.96,366.17
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,524.12,386.51
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,522.42,384.84
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,527.82,388.33
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,533.27,392.34
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,552.03,405.42
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,471.29,348.76
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,402.15,299.69
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,421.83,315.27
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,441.62,330.22
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,394.95,296.63
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,347.61,262.53
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,557.07,418.99
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,742.66,547.44
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,669.58,497.14
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,614.41,460.69
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,571.97,432.87
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,529.18,404.06
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,536.35,413.28
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,554.11,429.22
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,596.76,464.64
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,632.38,493.79
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,572.06,450.48
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,512.8,407.36
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,448.46,358.6
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,386.7,309.78
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,315.0,251.45
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,249.47,196.13
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,179.17,135.8
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,117.67,79.61
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,50.59,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,7.68,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,17.6,5.32
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,27.83,18.41
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,34.68,25.19
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,41.44,31.55
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,46.28,36.0
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,51.04,40.2
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,54.4,43.03
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,57.66,45.69
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,65.47,52.27
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,67.94,54.11
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,69.48,55.13
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,70.93,56.07
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,101.85,59.55
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,159.31,89.96
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,224.98,138.83
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,283.54,187.34
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,341.49,237.55
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,399.54,287.71
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,456.27,335.59
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,512.81,381.98
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,567.46,425.79
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,620.81,467.23
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,670.61,503.94
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,718.46,538.06
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,763.1,570.02
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,805.31,598.73
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,843.72,624.25
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,879.31,647.81
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,911.1,668.19
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,939.7,686.46
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,960.05,698.78
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,976.64,708.82
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,990.93,718.14
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,1001.48,725.19
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,1006.31,728.77
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,1007.29,730.09
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,1002.05,727.62
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,993.04,722.95
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,978.38,715.49
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,960.15,705.81
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,934.78,691.47
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,906.28,675.03
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,872.55,654.95
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,844.93,638.82
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,800.7,612.15
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,754.72,583.76
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,702.73,550.31
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,649.95,515.35
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,589.76,472.0
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,532.97,429.47
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,466.49,377.77
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,402.82,326.28
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,331.03,266.75
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,265.25,210.14
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,190.84,145.51
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,127.62,87.37
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,55.9,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,17.11,5.06
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,26.83,17.42
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,34.08,24.49
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,41.18,31.12
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,45.95,35.5
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,50.63,39.64
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,53.93,42.42
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,57.14,45.04
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,59.43,46.88
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,67.3,53.57
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,68.8,54.55
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,70.22,55.47
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,99.16,58.47
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,154.17,87.24
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,209.98,128.22
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,273.48,180.24
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,329.31,228.34
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,385.4,276.61
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,439.95,323.01
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,493.94,367.76
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,546.38,409.78
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,597.67,449.61
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,646.28,485.41
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,693.16,518.82
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,736.31,549.71
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,777.2,577.88
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,814.08,601.85
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,848.29,623.9
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,878.42,643.17
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,905.52,660.44
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,925.82,673.34
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,942.59,684.1
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,956.34,694.36
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,966.51,702.48
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,969.69,705.83
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,969.21,707.03
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,963.64,705.64
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,954.48,702.11
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,939.02,693.28
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,920.28,682.45
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,906.17,676.02
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,877.96,660.15
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,844.33,640.07
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,808.28,618.1
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,765.25,591.47
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,720.6,563.21
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,673.12,531.28
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,621.8,495.32
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,563.45,453.12
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,506.06,410.14
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,441.93,359.73
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,380.56,309.62
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,311.05,251.56
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,247.46,196.62
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,176.55,135.16
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,114.43,78.94
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,49.69,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,7.68,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,17.5,5.51
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,29.41,19.81
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,36.99,27.29
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,44.44,34.3
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,49.5,39.06
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,54.47,43.57
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,78.51,64.83
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,112.27,94.16
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,123.89,103.67
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,135.26,112.86
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,156.3,130.16
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,168.04,139.32
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,187.58,143.15
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,215.4,157.23
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,225.21,151.82
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,279.44,186.43
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,336.82,236.65
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,394.46,287.08
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,450.56,334.92
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,505.75,380.58
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,558.98,424.6
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,611.03,466.55
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,660.15,504.35
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,707.43,539.78
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,751.54,571.19
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,793.42,599.8
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,831.66,624.49
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,867.3,647.16
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,898.09,666.37
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,925.79,683.44
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,900.36,664.37
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,843.7,620.76
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,867.65,638.79
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,889.17,654.21
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,886.25,652.9
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,880.35,650.04
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,950.27,702.29
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,986.28,726.49
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,970.99,718.1
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,952.28,708.2
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,927.27,694.13
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,899.18,677.97
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,874.21,663.79
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,836.86,640.93
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,668.68,524.37
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,485.51,387.26
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,579.94,465.34
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,645.77,518.19
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,504.57,409.99
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,358.37,294.87
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,388.1,319.76
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,397.21,325.4
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,325.72,264.81
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,260.22,207.85
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,186.88,143.96
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,123.16,86.06
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,53.69,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,17.91,5.89
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,27.85,18.55
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,34.29,24.98
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,40.65,31.02
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,61.14,49.67
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,87.28,73.14
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,101.88,85.84
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,116.23,98.08
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,110.12,92.38
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,106.76,89.12
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,140.4,117.85
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,166.22,139.29
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,187.25,145.67
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,215.64,161.45
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,250.66,188.41
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,292.08,221.84
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,327.22,248.27
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,377.77,287.8
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,364.26,281.99
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,330.58,258.16
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,403.51,314.26
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,488.29,378.58
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,544.81,420.9
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,608.01,467.88
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,699.14,538.55
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,792.6,610.0
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,767.16,586.81
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,708.18,539.88
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,824.68,629.09
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,923.21,698.64
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,910.48,688.54
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,867.65,654.49
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,939.94,710.46
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,985.05,741.47
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,938.16,710.32
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,859.54,652.51
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,836.43,639.64
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,810.66,624.21
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,809.2,625.7
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,804.35,624.65
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,719.01,563.46
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,619.7,490.96
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,582.32,464.79
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,544.18,437.23
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,664.68,536.01
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,751.45,603.75
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,699.2,566.22
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,646.36,528.53
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,566.62,467.67
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,488.48,406.28
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,444.86,370.46
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,400.52,332.36
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,330.01,271.75
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,265.23,214.33
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,191.47,148.83
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,128.62,90.94
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,55.51,0.85
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,8.54,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,18.44,6.26
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,28.63,19.11
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,35.86,26.25
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,42.98,32.96
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,47.35,37.09
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,51.67,41.02
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,68.96,56.34
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,100.49,83.99
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,117.44,98.36
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,134.2,112.36
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,150.41,125.68
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,156.73,130.39
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,186.54,146.2
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,220.37,167.93
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,221.29,152.49
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,280.21,188.05
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,337.47,238.89
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,394.91,290.04
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,451.36,338.99
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,506.99,385.81
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,559.98,430.01
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,611.72,471.98
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,661.0,510.15
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,708.31,545.77
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,751.91,578.91
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,793.17,609.55
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,830.43,635.54
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,864.9,659.49
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,895.2,681.79
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,922.42,702.05
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,948.77,720.45
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,971.79,736.62
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,985.72,746.34
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,995.89,753.68
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,1000.8,757.93
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,1001.88,759.75
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,997.21,757.8
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,988.78,753.43
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,974.76,745.34
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,957.21,734.9
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,932.94,720.9
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,905.53,704.66
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,871.54,682.32
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,843.54,664.2
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,800.69,636.29
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,755.99,606.61
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,704.21,569.94
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,651.76,532.12
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,593.02,488.04
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,537.34,444.67
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,472.44,392.35
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,410.1,340.22
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,339.46,279.38
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,274.4,221.54
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,202.56,157.22
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,140.64,99.52
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,62.28,5.48
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,8.54,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,18.18,6.16
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,28.52,19.11
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,38.87,29.04
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,48.97,38.47
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,57.99,46.82
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,66.72,54.73
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,70.44,57.89
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,74.73,61.43
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,85.36,70.52
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,95.99,79.47
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,112.01,92.98
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,126.99,105.42
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,143.51,103.33
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,184.51,124.5
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,215.49,140.18
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,276.23,185.38
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,334.53,237.56
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,393.18,290.28
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,450.49,340.65
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,507.7,389.63
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,562.89,436.3
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,616.93,480.77
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,668.53,522.41
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,718.26,561.65
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,764.76,597.43
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,808.95,630.01
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,848.65,657.01
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,885.57,681.84
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,917.88,704.26
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,946.99,724.41
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,967.41,738.98
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,983.92,750.97
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,999.1,761.75
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,1010.55,770.05
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,1016.29,775.03
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,1018.14,777.51
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,1013.25,776.56
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,1004.57,773.14
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,991.12,765.02
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,974.02,754.46
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,949.34,738.64
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,921.5,720.6
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,896.4,704.86
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,858.69,679.85
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,814.85,651.05
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,769.15,620.41
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,716.4,582.69
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,662.9,543.73
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,605.18,499.72
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,545.34,452.73
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,478.18,398.32
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,413.86,344.34
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,341.3,281.71
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,274.57,222.35
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,199.46,155.35
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,135.16,96.29
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,58.71,8.04
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,9.39,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,18.62,6.44
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,30.32,20.59
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,37.5,27.71
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,44.6,34.41
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,49.3,38.77
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,53.93,42.89
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,55.78,44.39
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,57.69,45.88
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,65.51,52.52
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,68.01,54.4
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,68.24,54.18
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,68.51,54.01
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,96.01,56.24
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,162.82,92.45
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,220.86,134.41
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,280.21,183.39
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,339.63,234.66
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,399.2,285.93
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,457.93,335.7
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,515.19,382.74
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,570.24,427.17
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,624.05,469.31
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,674.71,507.27
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,723.52,542.79
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,769.29,576.3
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,812.69,607.1
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,851.58,633.19
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,887.65,657.28
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,919.06,678.22
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,947.26,697.06
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,971.22,712.24
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,991.65,725.15
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,1006.53,737.38
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,1017.59,747.32
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,1021.93,751.57
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,1022.36,753.45
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,1017.44,751.94
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,1008.68,748.02
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,993.81,740.49
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,975.36,730.58
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,951.09,717.75
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,923.62,702.62
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,888.62,681.01
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,859.86,663.55
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,816.37,635.87
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,770.99,606.42
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,717.92,569.97
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,664.16,532.21
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,606.84,490.9
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,547.48,446.42
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,479.62,392.61
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,414.69,339.23
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,342.01,278.18
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,275.12,220.05
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,200.53,154.69
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,136.63,96.91
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,59.41,10.77
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,9.39,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,18.94,6.56
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,28.73,19.06
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,35.59,25.81
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,42.35,32.16
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,46.79,36.33
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,51.17,40.29
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,54.18,42.83
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,62.29,49.77
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,64.9,51.87
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,67.4,53.86
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,68.97,54.91
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,70.44,55.87
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,96.91,57.65
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,162.96,93.01
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,220.85,134.6
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,279.46,182.55
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,337.43,232.24
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,395.46,281.9
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,452.14,329.22
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,508.17,374.56
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,562.29,417.76
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,615.08,458.69
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,664.37,496.47
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,711.51,531.86
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,755.44,563.78
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,796.96,593.11
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,834.43,617.49
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,869.01,639.83
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,899.31,659.23
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,926.47,676.56
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,949.0,691.64
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,968.05,704.6
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,982.11,715.85
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,992.46,724.91
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,997.14,729.13
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,998.02,731.1
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,993.2,728.85
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,984.66,724.37
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,969.63,716.49
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,951.15,706.43
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,927.44,693.64
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,900.64,678.76
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,876.68,665.01
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,840.14,642.46
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,796.94,615.75
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,751.92,587.29
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,702.37,553.89
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,651.8,519.08
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,595.77,478.62
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,537.77,435.26
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,472.67,384.71
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,410.05,334.11
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,339.91,275.4
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,275.25,219.36
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,201.48,155.26
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,138.16,98.31
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,62.26,14.14
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
