Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,8.54,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,18.02,6.06
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,27.81,18.49
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,34.27,24.94
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,40.67,31.02
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,44.77,34.84
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,48.83,38.47
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,51.56,40.79
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,59.1,47.31
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,61.44,49.12
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,63.71,50.84
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,65.43,52.06
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,67.05,53.18
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,101.57,62.28
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,158.48,90.42
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,216.34,132.77
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,275.39,182.31
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,334.1,234.48
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,392.99,287.1
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,450.3,337.17
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,507.13,385.5
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,561.85,431.66
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,615.27,475.67
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,665.47,515.39
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,713.42,552.41
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,758.26,587.9
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,800.69,620.46
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,837.99,647.26
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,872.21,671.84
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,903.63,694.11
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,931.92,714.2
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,954.7,730.48
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,973.94,744.4
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,988.16,756.03
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,998.63,765.22
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,1003.4,769.52
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,1004.35,771.33
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,999.08,769.65
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,990.06,765.5
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,978.46,758.19
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,963.05,748.32
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,938.37,733.75
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,910.5,716.87
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,878.98,695.89
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,844.64,672.74
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,810.36,650.73
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,765.74,620.6
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,713.23,582.81
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,660.13,543.91
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,601.94,499.66
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,546.61,455.92
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,477.08,399.14
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,411.08,343.47
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,340.32,282.18
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,275.08,223.91
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,199.94,156.76
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,134.65,97.3
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,59.86,15.67
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,9.39,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,18.49,6.33
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,27.84,18.6
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,33.08,23.98
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,38.37,29.08
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,42.19,32.66
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,50.04,39.73
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,51.77,41.15
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,53.5,42.49
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,67.12,54.48
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,84.31,69.48
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,86.98,71.57
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,89.45,73.49
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,145.43,107.26
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,212.51,158.93
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,250.19,185.62
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,292.39,218.34
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,330.57,246.93
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,386.74,291.93
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,428.91,330.23
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,460.79,358.53
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,505.91,395.19
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,550.99,430.97
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,591.74,462.89
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,631.69,493.62
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,626.26,488.87
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,613.94,478.58
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,703.15,546.49
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,798.28,616.85
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,870.9,674.58
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,928.55,716.75
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,953.99,733.49
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,975.99,748.07
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,991.19,759.12
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,1002.6,767.72
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,1009.19,773.32
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,1011.9,776.4
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,1008.32,775.3
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,1000.92,771.71
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,986.85,764.02
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,969.15,753.84
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,946.13,740.91
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,919.85,725.58
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,886.08,703.32
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,849.7,678.98
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,808.6,651.82
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,772.77,628.26
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,721.53,591.54
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,669.35,553.48
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,611.59,509.77
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,554.15,464.24
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,488.45,409.55
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,423.83,354.21
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,353.18,292.85
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,287.87,234.3
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,208.35,163.7
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,140.74,102.4
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,61.71,18.18
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,6.83,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,18.49,6.26
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,29.41,19.95
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,42.91,32.74
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,56.06,44.98
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,69.72,57.57
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,82.95,69.54
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,95.39,80.45
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,107.38,90.73
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,126.46,107.26
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,140.81,119.44
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,150.83,127.5
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,168.81,142.33
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,188.4,150.13
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,215.43,169.36
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,240.91,186.67
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,281.19,216.77
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,305.94,225.99
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,385.87,285.24
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,429.81,328.75
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,455.78,353.58
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,522.98,407.42
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,609.05,476.54
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,659.54,517.16
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,708.4,555.7
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,690.49,538.85
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,641.29,497.57
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,681.62,528.42
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,727.37,562.28
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,653.16,505.1
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,565.65,437.53
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,632.01,489.06
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,712.82,549.26
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,695.21,535.52
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,660.15,509.99
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,760.48,586.77
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,860.04,660.31
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,947.81,726.79
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,1000.38,762.54
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,988.8,754.87
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,973.38,745.3
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,950.06,731.77
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,923.43,715.98
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,890.47,694.4
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,854.74,670.8
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,813.6,644.32
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,770.41,616.0
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,719.95,580.7
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,674.56,548.67
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,616.75,506.26
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,559.17,461.63
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,494.58,409.33
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,432.14,357.04
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,362.36,297.51
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,299.5,241.75
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,226.46,176.52
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,163.07,117.83
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,72.1,23.6
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.27,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,15.69,4.36
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,26.82,17.67
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,40.77,30.83
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,54.63,43.74
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,67.96,55.99
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,81.92,68.58
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,95.64,80.55
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,109.13,92.06
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,119.58,100.87
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,136.15,114.87
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,136.12,114.18
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,135.7,113.21
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,162.89,129.23
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,202.25,158.37
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,228.92,177.78
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,257.67,199.12
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,235.02,182.65
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,210.44,164.4
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,222.77,173.72
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,235.29,182.98
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,315.93,244.58
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,406.34,311.82
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,451.57,345.11
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,502.35,382.56
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,517.23,392.94
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,531.0,402.68
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,546.31,414.32
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,561.31,425.74
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,432.45,331.12
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,275.16,212.21
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,332.09,256.46
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,381.43,293.25
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,334.18,257.68
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,272.81,211.42
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,243.12,189.12
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,213.18,166.18
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,187.11,145.93
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,160.97,125.42
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,183.55,143.69
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,206.62,162.14
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,209.4,164.86
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,212.28,167.78
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,134.26,105.47
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,59.85,44.54
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,91.44,71.18
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,125.26,99.48
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,246.2,201.03
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,340.0,277.2
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,190.44,155.59
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,43.02,31.26
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,36.36,25.8
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,29.71,20.11
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,23.91,15.1
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,18.11,10.02
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,12.75,5.23
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,7.39,0.42
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,3.69,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.56,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,8.63,0.0
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,14.82,7.21
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,23.1,14.97
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,31.4,22.65
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,41.37,31.79
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,51.31,40.75
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,60.92,49.2
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,70.48,57.42
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,81.82,67.2
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,93.08,76.77
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,110.0,90.97
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,126.65,104.69
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,159.25,125.59
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,202.9,158.24
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,226.01,175.15
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,250.04,193.19
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,235.72,182.93
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,221.9,172.9
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,269.5,209.47
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,326.59,252.73
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,324.4,250.83
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,320.2,247.59
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,325.86,251.33
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,331.04,254.61
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,342.36,263.01
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,353.75,271.41
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,453.74,346.76
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,567.03,429.02
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,557.2,420.71
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,545.1,411.79
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,610.12,460.45
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,689.5,517.6
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,644.61,485.49
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,609.77,460.99
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,540.86,411.63
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,452.43,347.08
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,357.83,277.69
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,248.68,194.46
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,444.62,349.44
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,626.87,485.5
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,546.12,426.26
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,484.18,381.29
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,503.44,399.14
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,535.92,426.05
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,388.9,312.98
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,249.99,201.98
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,210.48,170.71
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,160.96,130.3
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,104.43,83.57
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,51.36,38.64
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,43.85,32.39
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,36.36,26.01
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,28.89,19.53
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,21.43,12.96
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,15.22,7.4
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,9.04,1.81
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,4.51,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,11.1,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,18.07,5.63
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,25.48,16.54
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,30.87,22.03
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,39.45,30.08
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,43.31,33.7
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,47.17,37.16
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,50.06,39.63
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,52.91,42.0
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,54.82,43.46
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,64.23,51.53
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,66.37,53.11
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,68.4,54.58
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,91.29,55.04
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,150.7,82.75
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,211.01,126.14
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,272.15,177.03
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,332.67,229.91
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,393.16,282.76
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,452.59,333.81
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,511.36,382.82
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,567.7,429.19
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,622.56,473.06
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,675.02,513.24
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,725.49,550.82
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,771.6,585.13
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,815.1,615.74
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,855.83,643.75
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,893.63,669.68
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,926.24,691.66
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,955.48,711.38
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,979.44,726.72
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,999.66,739.63
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,1015.51,750.72
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,1027.43,759.37
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,1033.02,764.02
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,1034.59,766.23
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,1031.14,765.28
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,1023.73,761.88
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,1009.24,753.9
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,991.1,743.59
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,968.25,731.55
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,942.02,717.15
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,908.16,696.01
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,871.56,672.8
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,829.66,646.53
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,785.66,618.31
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,735.28,583.97
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,689.95,552.76
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,631.62,511.27
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,573.45,467.32
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,508.79,416.52
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,446.0,365.19
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,374.95,305.73
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,311.13,249.92
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,236.02,183.39
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,170.57,123.42
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,76.03,29.12
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,8.54,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,16.85,4.59
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,25.48,16.29
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,31.28,22.04
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,37.05,27.43
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,44.15,33.89
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,47.97,37.26
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,50.8,39.64
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,53.6,41.92
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,55.82,43.64
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,57.98,45.26
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,67.57,53.3
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,69.56,54.69
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,97.9,61.69
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,155.44,92.88
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,218.02,140.15
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,276.16,188.49
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,326.24,226.04
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,390.03,276.68
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,448.6,326.43
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,506.5,374.26
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,562.64,420.06
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,617.37,463.51
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,669.16,503.67
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,718.8,541.29
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,765.18,575.48
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,809.05,606.24
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,848.9,632.22
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,885.66,655.96
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,918.28,679.0
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,947.64,699.96
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,971.37,716.86
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,991.44,731.46
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,1006.76,743.6
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1018.21,753.38
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,1025.25,758.99
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,1028.34,762.17
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,1024.57,760.99
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,1016.89,757.38
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,1004.4,750.72
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,988.2,741.67
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,965.06,729.01
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,938.55,714.05
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,853.91,657.48
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,766.9,598.17
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,783.64,613.74
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,787.94,619.78
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,680.32,542.8
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,569.77,459.45
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,559.37,454.38
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,537.41,438.94
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,474.94,389.12
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,414.38,339.32
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,347.61,282.9
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,285.5,228.54
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,216.68,167.86
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,156.42,113.01
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,71.02,27.95
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,8.54,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,16.45,4.17
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,24.68,15.62
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,30.11,21.11
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,38.64,29.06
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,42.53,32.69
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,46.41,36.15
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,48.52,37.92
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,50.66,39.64
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,53.0,41.49
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,62.83,49.89
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,64.65,51.08
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,66.36,52.17
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,87.52,52.32
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,146.5,79.06
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,206.36,121.46
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,267.01,171.34
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,326.99,224.06
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,386.91,277.11
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,446.04,328.31
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,503.88,376.99
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,559.5,423.1
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,613.74,466.82
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,665.37,506.57
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,715.06,543.72
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,761.23,578.46
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,804.9,609.81
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,844.28,636.87
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,880.75,661.81
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,913.35,683.76
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,942.67,703.45
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,965.96,719.38
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,985.54,732.92
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,1001.26,745.43
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,1013.14,755.54
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,1019.63,760.75
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,1022.17,763.48
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,1018.38,763.27
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,1010.71,760.6
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,996.84,752.71
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,979.31,742.44
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,956.32,729.58
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,930.02,714.4
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,896.91,693.27
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,861.06,670.06
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,820.19,644.02
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,777.28,616.08
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,733.5,587.06
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,681.51,551.21
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,623.77,509.0
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,566.22,464.65
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,501.57,413.26
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,439.0,361.61
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,371.17,303.67
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,306.29,246.37
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,232.67,180.74
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,168.46,121.87
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,75.63,30.77
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,8.54,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,16.44,3.89
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,24.65,15.5
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,30.06,20.92
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,38.58,28.75
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,42.88,32.72
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,47.14,36.5
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,49.59,38.48
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,52.04,40.36
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,53.95,41.81
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,63.35,49.74
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,65.49,51.19
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,67.53,52.53
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,87.65,52.41
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,146.06,78.26
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,204.81,119.31
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,264.44,168.0
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,324.1,219.83
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,383.76,272.03
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,442.7,322.44
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,500.31,370.32
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,555.29,415.33
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,608.86,457.92
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,659.99,496.73
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,709.09,532.9
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,755.22,567.08
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,798.91,598.12
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,838.02,624.87
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,874.22,649.58
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,906.52,671.62
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,935.61,691.52
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,959.55,708.05
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,979.9,722.29
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,995.58,734.66
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1007.45,744.68
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,1014.01,750.21
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,1016.65,753.31
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,1013.46,753.51
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,1006.41,751.28
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,993.13,743.85
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,976.19,734.06
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,953.31,721.38
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,927.1,706.4
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,895.09,686.22
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,860.28,663.95
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,819.44,637.94
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,776.5,610.07
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,734.42,581.45
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,683.94,546.08
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,626.84,506.17
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,569.82,463.73
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,506.18,413.63
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,444.39,363.09
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,376.15,305.37
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,310.65,248.05
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,235.51,182.05
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,170.14,122.87
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,76.65,31.87
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,8.54,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,17.74,4.39
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,27.2,17.72
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,32.89,23.55
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,38.58,28.98
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,42.43,32.58
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,50.33,39.66
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,53.83,42.65
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,57.24,45.48
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,59.32,47.07
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,61.34,48.58
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,62.5,49.31
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,72.53,57.75
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,91.89,57.49
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,150.06,83.57
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,208.71,125.18
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,268.38,174.76
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,327.84,227.45
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,387.42,280.72
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,446.09,331.95
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,504.15,381.23
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,559.71,427.99
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,613.91,472.35
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,665.61,512.62
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,715.36,550.25
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,761.84,585.59
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,805.89,617.7
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,845.79,645.31
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,882.79,670.76
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,915.9,693.4
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,945.78,713.77
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,970.1,730.33
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,990.76,744.48
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,1007.18,755.84
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,1019.77,764.73
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,1026.51,770.12
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,1029.28,773.01
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,1025.72,771.48
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,1018.25,767.47
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,1004.94,759.56
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,987.89,749.32
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,964.53,736.28
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,937.85,720.91
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,904.82,699.99
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,869.01,676.93
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,828.01,650.84
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,784.89,622.78
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,740.97,593.62
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,688.74,557.54
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,630.9,515.54
