Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,573.19,471.22
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,506.86,418.38
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,445.15,367.28
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,374.08,306.69
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,308.01,248.36
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,230.51,179.94
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,163.45,119.29
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,74.47,31.87
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,11.65,0.74
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,26.09,16.83
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,31.12,22.07
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,36.2,26.97
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,39.78,30.33
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,43.35,33.55
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,45.97,35.71
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,54.57,43.12
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,57.06,45.08
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,59.44,46.92
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,61.64,48.56
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,63.71,50.1
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,82.41,49.78
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,141.1,75.57
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,200.46,117.65
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,260.39,167.52
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,319.86,220.24
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,379.23,273.35
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,437.43,324.27
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,494.51,372.81
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,549.41,418.99
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,602.85,462.74
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,653.38,502.2
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,701.98,539.07
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,747.55,573.82
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,790.6,604.97
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,829.71,632.41
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,865.93,657.75
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,897.88,679.83
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,926.55,699.65
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,950.52,716.29
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,970.87,730.53
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,986.0,742.47
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,997.3,751.96
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,1003.19,756.81
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,1005.13,759.13
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,1001.3,757.38
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,993.61,753.16
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,980.64,745.75
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,963.99,735.96
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,941.47,722.86
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,915.64,707.58
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,884.58,688.74
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,850.76,667.75
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,811.14,642.08
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,769.37,614.49
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,720.38,580.11
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,670.34,544.35
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,620.8,508.91
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,565.28,466.01
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,502.11,415.46
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,440.91,364.66
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,372.71,306.22
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,308.86,249.5
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,236.9,184.87
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,172.5,125.57
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,95.48,42.49
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,27.61,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,12.05,0.68
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,24.72,15.62
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,30.55,21.55
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,39.55,29.97
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,43.84,33.98
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,48.09,37.81
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,50.91,40.14
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,53.69,42.34
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,55.93,44.09
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,58.1,45.75
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,67.63,53.8
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,69.63,55.23
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,87.8,54.77
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,147.14,80.62
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,207.09,122.53
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,267.9,172.31
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,328.27,224.79
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,388.68,277.55
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,447.57,328.24
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,505.9,377.05
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,562.47,423.86
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,617.63,468.25
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,669.86,508.29
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,720.08,545.66
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,767.05,580.8
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,811.49,612.46
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,852.07,640.41
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,889.69,666.24
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,922.92,689.05
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,952.83,709.63
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,975.45,725.69
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,994.2,739.27
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,1010.34,750.62
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,1022.62,759.51
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,1029.09,764.99
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,1031.62,768.01
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,1027.72,766.57
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,1019.89,762.66
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,1006.38,754.97
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,989.19,745.15
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,965.99,732.31
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,939.44,717.14
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,907.18,696.5
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,872.15,673.82
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,829.98,646.81
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,793.18,623.35
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,742.39,588.06
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,690.49,551.49
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,631.87,509.22
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,573.44,464.86
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,508.19,413.69
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,447.45,364.16
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,376.04,304.82
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,309.66,247.51
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,233.95,181.2
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,168.01,121.83
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,90.45,40.41
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,21.94,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,12.88,0.72
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,26.38,16.78
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,32.1,22.58
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,37.81,27.93
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,42.08,31.87
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,50.38,39.23
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,53.11,41.51
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,55.82,43.7
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,57.95,45.32
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,60.03,46.86
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,60.92,47.26
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,70.71,55.26
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,87.81,54.73
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,146.34,79.62
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,205.31,120.22
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,265.24,168.79
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,324.93,220.44
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,384.69,272.6
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,443.56,322.85
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,501.02,370.48
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,556.55,415.85
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,610.75,458.89
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,661.71,497.68
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,710.73,533.97
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,756.93,568.14
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,800.73,599.44
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,840.82,626.81
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,878.08,652.19
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,910.69,674.05
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,940.09,693.77
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,965.2,711.05
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,986.76,726.09
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,1002.81,737.23
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,1015.02,745.99
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,1021.88,751.39
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,1024.8,754.38
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,1021.85,753.67
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,1015.02,750.56
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,1001.86,743.39
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,984.97,733.85
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,962.24,721.51
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,936.18,706.89
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,904.06,686.99
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,869.08,664.97
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,827.7,639.2
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,784.22,611.53
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,742.02,583.17
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,691.33,548.06
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,633.63,508.3
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,576.02,465.88
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,511.2,415.38
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,448.28,364.45
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,380.14,307.25
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,314.83,250.47
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,239.9,184.97
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,174.5,126.01
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,96.14,43.16
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,26.76,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,12.46,0.13
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,25.49,15.97
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,31.23,21.78
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,36.95,27.14
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,40.83,30.74
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,48.61,37.65
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,51.37,39.97
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,54.11,42.19
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,56.27,43.85
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,58.38,45.43
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,59.97,46.45
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,70.4,55.01
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,101.37,68.42
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,173.59,113.99
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,201.31,124.34
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,260.46,165.2
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,318.88,215.76
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,377.4,266.96
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,434.77,316.12
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,491.37,363.32
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,545.94,408.33
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,599.2,451.08
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,649.52,489.57
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,697.81,525.44
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,691.57,518.38
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,658.49,491.01
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,719.34,535.31
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,782.27,580.03
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,790.68,585.43
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,795.5,588.59
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,840.18,621.29
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,883.75,652.84
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,948.53,703.25
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,987.02,730.43
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,993.28,735.21
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,995.73,737.82
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,992.96,736.8
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,986.46,733.44
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,973.8,726.09
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,957.57,716.45
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,935.09,704.01
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,909.41,689.37
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,878.72,669.85
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,845.23,648.29
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,812.64,628.24
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,769.45,600.29
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,721.03,568.09
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,671.38,534.33
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,614.29,493.33
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,557.41,450.39
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,494.68,401.37
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,435.96,353.65
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,366.74,295.8
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,302.35,240.03
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,230.02,176.92
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,166.78,120.09
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,92.14,41.26
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,25.37,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,12.04,0.0
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,24.61,15.02
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,30.79,21.24
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,36.92,26.98
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,40.78,30.56
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,48.56,37.44
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,51.32,39.76
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,54.07,41.98
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,56.24,43.64
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,58.35,45.22
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,59.61,45.95
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,69.73,54.22
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,84.62,53.16
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,141.65,76.43
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,199.89,115.96
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,259.18,163.46
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,317.83,214.1
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,376.58,265.42
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,434.82,315.28
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,491.38,362.38
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,545.6,406.9
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,598.59,449.22
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,649.13,488.72
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,697.89,525.96
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,743.28,559.79
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,786.34,590.91
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,825.72,617.84
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,862.36,642.77
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,894.46,664.29
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,923.42,683.65
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,949.01,701.03
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,971.18,716.19
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,987.04,726.65
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,999.11,734.71
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,1006.84,740.33
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,1010.67,743.53
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,1007.76,743.89
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,1001.0,741.86
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,988.85,734.91
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,972.97,725.6
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,951.33,713.86
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,926.34,699.85
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,896.17,680.87
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,863.05,659.76
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,822.6,634.33
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,779.99,607.02
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,732.23,575.69
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,689.29,547.27
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,632.56,507.36
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,575.81,464.69
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,512.86,415.71
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,451.57,366.14
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,382.33,308.22
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,319.69,253.61
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,245.81,188.95
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,180.97,130.25
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,102.58,46.22
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,32.74,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,12.07,0.0
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,24.71,15.21
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,30.5,21.17
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,36.29,26.66
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,44.19,33.87
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,48.83,38.0
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,51.22,39.92
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,53.63,41.78
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,55.85,43.5
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,58.02,45.13
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,67.14,52.63
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,68.82,53.67
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,83.66,52.85
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,142.55,76.67
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,201.8,116.87
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,261.97,165.23
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,321.99,217.14
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,382.09,269.68
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,441.02,320.18
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,498.93,368.48
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,554.8,414.51
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,609.32,458.2
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,661.15,497.77
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,710.96,534.67
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,757.37,569.29
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,801.31,600.79
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,841.51,628.14
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,878.79,653.37
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,912.14,675.61
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,942.28,695.64
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,965.56,711.38
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,985.12,724.76
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,1001.78,737.45
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,1014.63,747.77
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,1021.65,753.25
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,1024.71,756.28
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,1021.95,756.78
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,1015.3,754.84
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,1003.3,747.99
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,987.54,738.75
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,965.44,726.72
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,939.98,712.4
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,909.33,693.32
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,875.71,672.07
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,834.76,646.46
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,791.64,618.92
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,749.62,590.55
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,698.88,555.26
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,641.6,514.96
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,584.28,471.95
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,519.6,421.57
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,456.68,370.64
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,388.25,313.87
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,322.42,257.07
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,246.05,190.16
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,179.25,129.77
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,98.9,44.67
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,27.81,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,13.34,0.0
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,27.26,17.38
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,34.17,24.47
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,41.0,30.96
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,45.5,35.17
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,49.96,39.16
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,53.03,41.78
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,61.08,48.72
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,63.38,50.48
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,65.61,52.15
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,67.29,53.2
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,68.87,54.16
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,81.85,52.66
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,148.33,83.28
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,206.9,123.14
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,266.52,171.2
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,325.32,222.32
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,384.25,274.17
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,442.7,324.5
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,500.7,373.13
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,555.87,419.0
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,609.72,462.59
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,661.02,502.17
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,710.46,539.21
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,756.44,573.89
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,800.01,605.83
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,839.83,633.24
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,876.81,658.58
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,909.99,681.24
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,939.99,701.72
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,964.44,718.46
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,985.32,732.88
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,1001.58,744.01
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,1014.03,752.73
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,1020.7,758.0
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,1023.45,760.83
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,1020.34,759.6
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,1013.35,755.94
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,1000.59,748.54
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,984.13,738.77
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,961.84,726.15
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,936.24,711.42
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,904.51,691.22
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,869.89,668.92
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,828.99,643.01
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,793.54,620.71
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,743.93,587.66
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,693.06,553.06
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,634.47,511.19
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,576.05,467.04
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,510.75,415.9
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,449.97,366.42
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,378.39,307.01
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,311.83,249.6
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,235.16,182.54
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,168.47,122.61
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,90.58,40.78
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,21.37,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,13.64,0.0
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,27.15,17.14
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,36.98,26.75
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,44.88,34.11
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,49.94,38.81
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,54.93,43.24
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,58.13,45.95
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,61.29,48.51
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,63.49,50.17
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,71.73,57.03
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,72.8,57.51
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,73.84,57.95
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,85.74,56.28
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,142.01,78.94
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,199.37,117.56
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,264.77,169.38
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,322.69,218.9
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,380.92,269.29
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,437.41,317.83
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,493.56,365.02
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,548.16,409.81
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,601.6,452.46
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,651.78,490.84
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,700.13,526.8
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,745.77,560.77
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,789.12,592.45
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,828.47,619.57
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,865.12,644.67
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,897.24,667.68
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,926.29,688.69
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,950.76,705.36
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,971.8,719.8
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,987.39,730.72
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,999.24,739.29
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,1006.32,744.84
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,1009.55,747.98
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,1006.54,746.82
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,999.75,743.29
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,987.19,736.37
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,970.98,727.09
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,948.51,714.73
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,922.78,700.12
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,891.08,680.24
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,856.59,658.27
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,824.08,638.53
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,780.84,610.77
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,730.82,577.74
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,679.7,543.15
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,621.73,501.38
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,564.0,457.66
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,500.54,407.9
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,437.11,356.39
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,366.12,296.9
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,300.25,239.76
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,224.21,173.58
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,158.35,114.88
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,83.43,36.76
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,18.88,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,12.88,0.0
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,27.18,16.99
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,34.85,24.76
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,42.39,31.76
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,47.53,36.59
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,52.59,41.17
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,55.86,43.94
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,59.06,46.56
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,61.33,48.29
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,69.4,55.02
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,70.53,55.56
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,71.62,56.06
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,82.72,54.39
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,138.36,76.48
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,195.45,114.96
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,260.67,166.77
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,317.65,215.38
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,374.95,264.78
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,431.17,312.16
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,486.9,357.77
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,540.78,401.47
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,593.55,443.07
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,643.48,481.49
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,691.62,517.64
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,736.7,550.81
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,779.54,581.75
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,818.04,608.17
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,853.83,632.54
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,885.55,655.01
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,914.23,675.55
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,936.13,690.79
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,954.48,703.81
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,969.81,714.54
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,981.52,723.01
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,987.67,727.97
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,990.05,730.63
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,986.28,730.79
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,978.83,728.66
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,966.28,721.84
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,950.2,712.76
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,927.06,698.58
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,911.17,689.43
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,879.0,669.05
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,844.12,646.79
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,801.74,620.21
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,757.48,591.88
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,708.02,558.12
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,660.55,525.24
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,602.2,483.07
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,544.42,439.81
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,480.16,389.9
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,418.28,340.03
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,348.66,282.06
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,284.24,226.58
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,211.13,163.29
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,147.74,107.09
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,76.98,33.27
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,15.31,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,12.87,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,25.64,15.81
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,34.86,25.07
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,42.4,32.21
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,47.54,37.01
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,52.6,41.55
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,56.24,44.67
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,59.78,47.6
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,62.03,49.42
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,70.16,56.35
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,71.97,57.58
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,73.67,58.74
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,84.28,57.18
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,140.01,79.55
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,216.15,143.0
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,274.04,197.39
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,309.8,220.02
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,375.66,269.75
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,431.89,317.6
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,486.29,362.48
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,538.95,404.79
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,590.6,444.87
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,639.53,482.07
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,686.79,517.0
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,731.13,548.98
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,773.37,578.75
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,811.41,603.2
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,846.92,624.93
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,878.09,644.82
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,906.35,662.77
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,933.55,680.89
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,957.58,697.01
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,972.53,706.57
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,983.83,714.01
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,989.98,719.25
