Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,992.37,722.28
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,988.59,722.02
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,981.1,719.58
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,967.6,713.74
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,950.62,705.64
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,926.92,692.33
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,910.31,683.75
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,877.11,663.87
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,841.36,642.18
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,799.23,616.89
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,755.28,589.77
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,703.83,555.49
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,654.85,522.27
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,596.28,480.14
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,538.38,437.06
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,474.08,386.75
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,412.33,336.65
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,342.17,278.35
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,277.34,222.58
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,205.44,159.89
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,141.62,103.1
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,64.27,26.66
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,12.5,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,26.36,16.51
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,34.06,24.59
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,41.64,31.82
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,46.41,36.33
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,51.13,40.59
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,54.45,43.45
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,57.7,46.15
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,60.02,48.05
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,67.99,54.9
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,69.88,56.23
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,71.66,57.47
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,81.31,55.62
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,136.8,77.6
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,193.7,116.4
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,258.66,168.82
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,315.48,218.01
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,372.63,268.02
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,428.06,315.39
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,484.04,361.97
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,538.63,406.54
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,592.03,448.75
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,642.41,487.88
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,690.96,524.65
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,736.37,557.28
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,779.48,587.08
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,818.56,612.02
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,854.89,634.82
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,887.45,655.7
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,916.94,674.51
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,938.82,688.39
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,957.0,700.02
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,972.45,710.0
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,984.23,717.76
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,990.85,722.38
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,993.66,724.78
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,990.8,724.72
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,984.22,722.45
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,971.0,716.02
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,954.22,707.39
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,931.73,694.24
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,906.08,679.05
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,874.11,661.06
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,848.33,646.99
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,807.09,621.28
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,763.92,593.89
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,713.92,561.03
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,662.93,526.69
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,605.74,486.51
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,551.5,446.4
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,486.97,396.96
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,424.87,347.37
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,355.39,289.56
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,290.94,233.89
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,217.57,169.68
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,153.84,112.33
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,70.9,29.34
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,12.49,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,26.4,16.43
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,33.67,24.21
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,40.85,31.09
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,46.06,36.07
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,51.18,40.8
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,53.79,43.03
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,56.39,45.16
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,64.12,51.79
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,66.64,53.71
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,67.55,54.2
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,68.44,54.67
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,77.63,52.95
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,133.89,74.96
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,198.51,119.8
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,255.99,166.29
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,313.54,216.3
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,371.37,266.99
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,428.16,315.76
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,483.06,361.39
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,536.56,404.98
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,589.04,446.38
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,638.68,484.0
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,686.66,519.27
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,731.35,551.79
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,773.86,582.03
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,812.51,608.39
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,848.54,632.56
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,880.55,653.32
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,909.6,672.07
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,936.46,690.13
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,960.05,706.11
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,976.05,716.51
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,988.36,724.71
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,994.98,730.2
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,997.77,733.41
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,994.84,732.32
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,988.14,728.99
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,975.75,722.86
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,959.75,714.49
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,937.01,702.33
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,911.06,688.03
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,880.07,669.61
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,846.29,649.09
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,813.55,628.54
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,770.29,600.31
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,721.23,567.96
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,671.01,534.04
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,614.28,494.79
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,557.79,453.09
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,496.04,405.48
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,434.4,355.97
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,364.91,297.96
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,300.37,241.92
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,226.46,176.8
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,162.17,118.38
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,73.84,29.78
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,12.16,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,24.72,14.79
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,32.51,23.01
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,40.17,30.29
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,58.73,47.12
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,80.66,66.69
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,94.21,78.5
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,107.43,89.77
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,109.91,91.47
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,115.99,96.24
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,87.78,71.32
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,70.71,56.19
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,79.27,63.29
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,136.29,75.95
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,202.09,121.33
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,260.76,168.62
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,319.26,219.35
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,378.12,271.01
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,435.81,320.54
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,493.18,368.42
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,548.26,413.82
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,602.16,456.92
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,653.77,497.31
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,703.61,535.37
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,750.05,570.11
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,794.19,602.4
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,834.34,629.8
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,871.72,655.18
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,904.93,677.66
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,935.01,698.02
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,960.04,715.04
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,981.55,729.8
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,997.09,742.13
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,1008.83,752.13
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,1016.69,758.77
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,1020.65,762.97
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,1017.34,761.6
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,1010.16,757.85
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,997.24,750.81
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,980.63,741.42
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,957.21,728.43
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,930.51,713.18
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,897.5,692.47
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,861.75,669.69
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,828.39,649.61
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,784.3,621.36
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,732.29,585.61
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,679.36,548.47
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,620.42,506.21
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,561.87,461.76
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,497.95,410.57
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,434.32,357.89
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,362.93,298.17
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,296.82,240.68
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,221.03,173.81
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,155.37,114.27
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,71.65,28.09
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,10.9,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,22.19,12.57
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,28.82,19.72
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,35.37,25.99
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,39.65,30.04
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,43.9,33.89
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,51.31,40.44
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,54.77,43.34
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,56.89,44.99
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,58.96,46.56
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,60.51,47.54
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,61.99,48.45
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,79.12,62.93
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,135.41,74.89
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,192.78,113.32
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,251.15,160.42
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,309.24,210.89
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,367.55,262.18
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,424.49,311.35
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,480.87,358.73
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,535.31,403.93
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,588.55,446.9
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,639.15,486.75
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,687.92,524.22
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,733.55,558.84
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,776.86,590.72
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,816.11,618.01
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,852.59,643.32
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,884.91,667.0
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,914.1,688.65
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,937.41,705.43
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,957.15,719.89
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,973.17,732.67
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,985.51,743.13
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,993.53,749.41
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,997.7,753.25
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,995.23,752.4
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,988.98,749.17
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,977.78,743.03
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,962.84,734.45
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,941.33,722.46
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,916.54,708.19
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,886.5,688.85
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,853.54,667.36
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,813.4,641.73
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,771.17,614.21
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,730.7,586.4
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,681.59,551.63
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,624.99,511.3
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,568.48,468.12
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,504.29,417.2
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,442.12,365.97
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,374.65,308.33
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,310.0,251.16
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,235.66,184.71
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,170.79,124.77
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,76.84,28.75
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,10.49,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,21.35,11.74
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,27.58,18.62
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,33.77,24.56
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,38.11,28.66
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,46.14,35.9
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,49.33,38.68
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,52.49,41.32
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,54.69,43.05
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,56.85,44.7
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,58.47,45.87
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,68.74,54.53
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,76.61,61.14
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,133.06,73.64
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,190.34,112.18
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,248.65,159.69
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,306.61,210.66
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,364.77,262.56
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,422.1,313.35
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,478.63,362.3
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,533.05,408.29
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,586.27,452.05
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,637.07,491.87
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,686.1,529.2
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,731.8,563.93
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,775.18,595.69
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,814.83,623.3
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,851.76,648.9
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,884.17,670.97
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,913.43,690.84
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,937.22,707.31
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,957.46,721.47
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,973.52,732.53
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,985.86,741.21
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,992.9,746.45
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,996.07,749.25
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,993.54,747.98
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,987.21,744.33
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,976.01,737.93
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,961.13,729.16
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,939.08,716.57
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,913.76,701.76
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,883.65,682.61
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,850.61,661.33
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,811.4,636.66
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,770.07,610.1
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,722.03,577.23
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,678.99,547.51
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,623.27,508.2
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,567.59,466.03
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,505.08,416.86
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,444.32,367.09
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,374.97,308.18
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,312.32,252.73
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,240.04,188.25
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,176.64,129.23
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,78.74,28.07
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,9.67,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,19.7,10.27
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,25.59,16.85
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,34.21,24.94
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,38.14,28.68
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,42.08,32.26
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,45.4,35.16
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,48.66,37.92
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,50.99,39.78
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,53.26,41.55
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,62.97,49.81
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,65.33,51.57
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,72.6,57.57
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,128.68,70.12
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,185.92,108.57
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,243.96,155.78
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,301.45,206.13
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,359.23,257.44
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,415.69,306.73
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,471.66,354.31
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,526.28,400.0
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,579.73,443.42
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,630.06,483.31
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,678.6,520.78
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,724.45,555.37
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,768.03,586.89
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,807.87,614.45
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,845.04,640.04
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,877.78,662.15
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,907.39,682.08
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,931.15,696.71
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,951.34,708.95
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,967.32,721.17
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,979.57,731.06
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,986.59,736.65
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,989.79,739.86
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,987.22,738.96
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,980.88,735.71
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,968.37,728.46
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,952.26,718.92
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,930.33,706.47
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,905.17,691.82
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,874.47,672.35
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,840.97,650.84
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,801.68,625.92
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,760.34,599.2
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,712.75,566.36
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,670.21,536.8
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,614.4,497.55
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,558.67,455.59
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,497.35,406.96
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,437.73,357.91
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,368.92,300.12
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,306.74,245.72
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,235.03,182.52
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,172.37,124.79
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,76.89,25.23
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,9.82,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,18.85,9.4
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,24.77,16.06
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,33.34,24.07
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,37.3,27.82
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,41.26,31.42
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,44.22,33.98
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,47.14,36.43
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,49.52,38.42
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,51.85,40.33
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,61.26,48.32
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,63.32,49.83
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,70.04,55.47
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,126.08,68.39
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,182.63,106.15
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,240.22,152.98
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,298.11,203.76
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,356.33,255.58
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,404.09,303.02
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,430.48,328.75
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,492.17,376.85
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,579.15,445.62
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,631.15,485.97
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,681.86,524.38
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,729.7,560.66
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,775.4,593.71
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,818.26,623.68
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,858.6,651.78
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,894.15,676.15
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,926.63,698.39
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,954.19,718.04
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,978.22,735.41
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,996.62,749.77
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,1011.23,761.76
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,1020.96,769.58
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,1026.74,774.91
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,1025.15,776.51
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,1019.6,775.61
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,1008.23,769.41
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,993.06,760.74
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,972.36,749.72
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,948.19,736.28
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,916.11,715.8
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,881.14,693.15
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,841.65,668.02
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,799.86,640.82
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,751.56,607.13
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,701.88,571.85
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,651.45,536.12
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,594.57,492.73
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,530.34,440.68
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,467.72,388.12
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,396.64,327.35
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,329.91,268.04
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,251.99,197.97
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,186.92,136.5
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,83.01,25.61
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,10.24,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,19.8,9.98
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,25.73,16.91
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,34.44,25.1
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,38.84,29.29
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,43.24,33.29
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,45.82,35.54
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,48.41,37.7
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,50.82,39.64
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,60.36,47.82
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,62.27,49.2
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,64.09,50.5
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,70.19,55.62
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,128.89,69.2
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,188.42,108.96
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,248.98,158.36
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,309.4,211.71
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,369.93,266.01
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,429.39,318.47
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,487.77,368.66
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,544.75,416.85
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,600.46,462.69
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,652.97,504.09
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,703.58,542.88
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,751.05,579.26
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,796.09,612.25
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,837.36,641.31
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,875.75,668.25
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,909.81,691.86
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,940.61,713.19
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,965.03,730.17
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,985.7,744.7
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,1002.89,756.32
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,1016.25,765.47
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,1024.25,771.41
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,1028.29,774.84
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,1026.42,774.43
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,1020.63,771.54
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,1008.45,764.44
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,992.48,754.9
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,970.59,741.09
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,945.28,725.0
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,913.49,704.64
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,878.79,682.16
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,837.48,656.02
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,794.01,627.92
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,744.79,593.91
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,700.82,563.29
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,642.55,521.86
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,584.37,477.64
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,518.52,425.8
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,454.65,373.57
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,385.12,314.7
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,318.45,256.2
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,241.22,188.04
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,173.98,126.0
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,77.75,20.94
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,10.24,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,19.82,9.73
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,25.73,16.81
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,34.42,24.97
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,38.81,29.14
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,43.2,33.13
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,46.15,35.63
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,49.09,38.0
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,51.47,39.89
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,60.94,47.94
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,63.15,49.58
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,65.26,51.11
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,71.03,55.77
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,129.5,69.35
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,188.69,108.25
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,248.8,156.48
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,308.83,208.5
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,369.11,261.51
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,428.62,312.88
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,486.82,361.71
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,542.95,407.97
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,597.89,451.91
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,650.1,492.78
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,700.5,531.26
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,747.85,566.92
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,792.85,599.56
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,833.73,626.56
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,871.79,651.42
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,905.64,674.6
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,936.27,695.61
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,962.14,713.49
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,984.44,729.08
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,1000.7,742.21
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,1013.1,752.97
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,1020.56,759.16
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,1024.06,762.88
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,1021.68,762.48
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,1015.38,759.63
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,1003.18,752.94
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,987.21,743.82
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,964.85,731.53
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,939.11,716.92
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,908.13,697.5
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,874.19,675.9
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,833.85,650.32
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,791.35,622.84
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,742.64,590.52
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,699.02,561.34
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,641.67,520.95
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,584.28,477.82
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,520.28,427.47
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,458.0,376.52
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,386.58,316.07
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,319.73,257.28
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,245.08,190.95
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,177.93,128.48
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,78.83,18.16
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,9.82,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,18.98,8.87
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,25.77,16.87
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,35.37,25.89
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,39.75,30.07
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,44.12,34.07
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,47.45,36.99
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,50.74,39.78
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,53.08,41.65
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,55.37,43.43
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,64.98,51.59
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,67.4,53.4
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,72.63,57.63
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,131.72,71.68
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,191.59,111.15
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,252.44,160.14
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,312.87,213.07
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,373.41,266.94
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,432.86,318.82
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,491.94,369.02
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,548.96,416.87
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,604.64,462.26
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,657.43,503.26
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,708.26,541.5
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,755.53,577.18
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,800.26,609.28
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,841.12,636.25
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,879.0,660.92
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,913.33,684.31
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,944.36,705.44
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,966.78,720.77
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,985.28,733.59
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,1002.07,746.81
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,1015.01,757.62
