Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,1022.14,763.23
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,1025.32,766.37
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,1022.59,765.4
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,1015.96,761.97
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,1002.99,754.7
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,986.28,745.01
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,964.64,733.15
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,939.63,718.96
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,908.04,698.75
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,873.55,676.44
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,832.6,650.35
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,789.51,622.37
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,747.74,593.95
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,697.05,558.4
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,639.41,517.73
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,581.83,474.21
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,516.56,422.95
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,453.15,371.23
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,383.82,313.19
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,317.28,255.28
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,239.77,186.8
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,172.36,124.22
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,76.78,14.05
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,10.24,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,19.81,9.11
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,26.95,17.66
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,34.02,24.35
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,38.37,28.47
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,46.46,35.73
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,50.1,38.8
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,53.68,41.71
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,55.9,43.43
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,58.07,45.06
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,59.72,46.12
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,69.83,54.39
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,74.43,58.1
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,132.88,71.96
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,191.9,110.14
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,252.0,157.82
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,312.51,209.78
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,373.28,262.74
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,433.05,313.94
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,491.13,362.3
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,547.45,408.45
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,602.6,452.37
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,654.96,492.12
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,705.58,529.39
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,752.53,564.13
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,797.1,596.16
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,837.94,624.01
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,875.99,649.88
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,909.42,672.59
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,939.64,693.17
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,966.44,711.54
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,989.75,727.67
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,1006.65,739.33
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,1019.7,748.61
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,1026.9,754.2
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,1030.13,757.36
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,1027.94,757.11
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,1021.82,754.45
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,1009.88,748.06
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,994.18,739.29
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,971.95,727.32
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,946.31,713.04
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,914.62,693.19
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,880.02,671.24
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,839.33,645.86
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,796.46,618.59
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,754.9,592.02
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,704.28,558.19
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,646.29,517.7
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,588.32,474.39
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,523.55,424.23
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,460.44,373.4
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,390.06,314.61
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,322.31,255.93
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,244.37,187.93
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,176.4,125.16
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,78.06,9.7
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,10.24,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,19.89,8.77
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,26.21,16.91
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,32.52,22.92
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,40.2,29.96
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,44.98,34.27
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,48.29,37.06
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,51.57,39.7
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,53.88,41.5
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,56.15,43.23
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,65.33,50.85
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,67.43,52.34
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,71.64,55.61
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,130.97,69.71
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,190.89,108.13
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,251.89,156.1
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,312.68,207.86
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,373.59,260.39
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,433.8,311.17
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,492.83,359.42
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,549.7,405.33
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,605.29,448.9
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,658.19,488.32
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,709.16,525.13
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,756.55,559.5
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,801.46,590.75
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,842.97,618.99
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,881.59,645.25
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,915.47,667.05
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,946.07,686.65
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,969.78,702.3
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,989.69,715.61
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,1006.15,726.83
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,1018.76,735.72
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,1026.46,741.63
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,1030.21,745.19
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,1026.6,745.15
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,1019.05,742.77
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,1007.13,736.74
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,991.45,728.37
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,968.84,716.45
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,942.85,702.31
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,911.29,683.41
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,876.83,662.4
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,835.3,637.18
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,799.32,615.48
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,749.74,582.49
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,698.9,548.06
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,639.63,507.39
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,580.55,463.99
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,514.77,413.82
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,453.52,365.04
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,380.75,305.67
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,313.16,248.13
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,234.27,180.15
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,165.95,117.66
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,73.75,4.11
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,11.52,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,22.46,10.32
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,30.71,21.01
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,38.83,28.83
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,44.52,34.22
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,50.13,39.33
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,53.88,42.61
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,57.56,45.7
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,59.94,47.65
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,67.96,54.52
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,69.54,55.57
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,71.06,56.57
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,73.85,58.65
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,130.96,73.09
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,189.53,111.24
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,256.13,163.83
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,315.19,213.97
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,374.65,265.04
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,432.75,313.78
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,490.32,360.54
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,545.74,404.79
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,600.07,446.75
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,635.46,471.2
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,654.49,482.4
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,723.81,533.54
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,792.92,583.62
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,781.08,571.54
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,740.62,540.44
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,763.19,556.91
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,783.8,571.25
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,811.03,590.27
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,836.53,608.04
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,934.24,678.63
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,1005.51,724.85
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,1013.24,730.21
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,1017.12,734.14
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,1013.73,733.66
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,1006.52,730.95
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,993.98,725.73
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,977.71,718.14
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,955.22,705.79
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,929.47,691.29
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,898.44,673.19
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,873.63,659.15
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,831.17,634.02
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,786.68,607.06
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,736.77,574.47
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,685.62,540.26
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,626.41,499.81
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,570.31,458.83
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,504.91,408.19
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,441.71,357.32
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,367.76,296.97
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,299.36,238.74
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,221.86,171.43
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,154.87,109.75
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,69.35,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,10.67,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,20.73,8.49
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,29.08,19.4
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,37.29,27.29
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,42.25,32.01
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,47.19,36.51
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,50.7,39.59
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,54.17,42.5
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,61.79,48.98
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,64.46,51.04
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,103.29,84.27
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,147.96,121.69
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,104.99,84.84
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,136.39,76.81
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,194.7,114.58
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,254.39,162.06
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,314.27,213.7
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,374.48,266.36
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,433.43,316.87
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,491.81,365.44
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,548.51,412.05
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,604.03,456.38
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,656.36,496.18
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,706.77,533.35
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,753.89,567.93
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,798.65,599.69
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,839.7,627.34
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,877.94,652.96
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,911.93,675.21
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,942.74,695.28
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,969.27,713.03
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,992.28,728.55
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,1009.3,739.75
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,1022.47,748.6
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,1030.7,754.95
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,1034.94,758.89
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,1032.83,760.34
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,1026.78,759.41
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,1014.82,753.27
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,999.06,744.76
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,976.33,731.66
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,950.19,716.29
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,918.55,697.12
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,884.02,675.82
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,841.84,649.85
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,797.53,621.95
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,755.04,593.71
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,703.56,558.35
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,644.6,517.64
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,585.8,474.11
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,518.19,421.97
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,455.38,371.36
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,381.64,309.8
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,313.24,250.39
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,231.3,178.96
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,160.8,113.5
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,71.18,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,10.24,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,19.93,7.45
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,27.03,17.74
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,34.09,24.65
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,38.8,29.18
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,43.5,33.5
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,50.94,40.12
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,54.47,43.12
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,56.63,44.82
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,58.76,46.44
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,60.7,47.87
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,62.56,49.22
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,73.64,58.53
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,131.4,73.04
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,190.16,111.5
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,250.09,159.86
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,309.9,212.3
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,369.93,265.81
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,428.78,317.35
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,486.8,366.82
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,542.7,413.85
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,597.37,458.55
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,649.39,499.99
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,699.54,538.93
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,746.51,574.8
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,791.11,607.67
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,831.62,635.9
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,869.28,662.02
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,903.1,685.39
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,933.72,706.53
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,957.93,723.3
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,978.46,737.67
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,995.22,750.69
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,1008.21,761.31
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,1015.4,767.04
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,1018.69,770.29
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,1016.15,769.43
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,1009.76,766.12
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,997.61,759.34
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,981.8,750.16
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,959.06,737.37
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,933.02,722.27
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,900.69,701.56
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,865.64,678.77
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,832.1,657.71
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,787.46,628.19
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,735.77,593.11
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,683.18,556.6
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,624.13,513.66
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,568.41,470.65
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,500.13,415.28
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,434.62,360.39
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,360.66,297.35
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,292.39,237.11
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,213.6,167.37
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,145.81,103.55
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,65.11,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,9.39,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,18.16,5.66
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,25.31,16.21
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,32.4,23.14
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,37.15,27.76
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,41.88,32.19
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,48.79,38.37
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,52.0,41.1
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,54.23,42.88
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,56.43,44.58
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,58.1,45.8
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,68.13,54.29
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,70.53,56.18
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,127.85,70.98
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,186.16,109.27
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,245.65,157.45
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,305.18,209.74
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,365.0,263.09
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,423.52,314.29
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,481.54,363.64
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,537.42,410.49
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,592.07,454.97
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,644.76,495.93
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,695.78,534.41
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,742.92,570.09
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,787.68,602.47
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,828.56,630.66
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,866.66,656.8
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,900.6,679.64
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,931.32,700.21
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,958.07,718.1
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,981.29,733.65
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,998.11,745.0
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,1011.04,753.93
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,1019.46,760.47
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,1023.88,764.53
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,1021.93,764.09
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,1016.03,761.2
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,1004.62,754.8
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,989.38,745.98
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,967.68,734.28
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,942.51,720.24
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,911.64,701.26
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,877.78,680.05
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,837.72,655.15
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,795.38,628.22
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,746.1,594.56
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,695.54,559.35
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,639.47,520.16
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,588.78,482.94
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,523.3,431.48
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,459.77,379.48
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,387.91,318.35
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,320.76,258.87
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,241.65,188.02
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,176.29,123.49
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,76.19,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,8.54,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,16.51,3.95
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,22.93,14.1
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,31.91,22.7
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,36.37,27.06
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,40.84,31.26
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,43.89,33.97
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,46.93,36.57
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,49.02,38.25
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,58.03,46.02
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,60.68,48.07
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,63.21,50.01
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,65.07,51.34
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,123.63,66.37
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,183.78,105.86
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,244.73,155.18
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,304.99,208.01
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,365.45,261.87
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,425.12,314.6
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,483.96,365.38
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,540.62,412.88
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,596.04,457.95
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,648.58,499.73
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,699.13,538.92
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,746.29,574.45
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,791.0,606.46
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,832.2,634.57
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,870.58,660.53
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,904.31,683.16
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,934.75,703.51
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,959.25,718.94
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,979.99,731.91
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,996.8,743.72
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,1009.78,753.14
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,1018.67,760.0
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,1023.53,764.35
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,1021.22,764.12
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,1014.97,761.45
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,1004.59,756.58
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,990.33,749.18
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,968.3,737.18
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,942.84,722.84
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,912.23,703.88
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,878.49,682.6
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,838.09,657.3
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,795.44,629.99
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,747.64,597.25
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,698.35,562.82
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,641.57,522.74
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,590.17,484.74
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,525.78,433.23
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,463.06,381.14
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,391.04,319.96
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,323.69,260.35
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,244.71,189.95
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,175.83,121.95
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,76.99,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,8.54,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,16.55,3.13
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,22.96,14.06
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,31.96,22.71
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,36.86,27.41
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,41.74,31.92
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,44.36,34.25
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,47.01,36.49
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,49.5,38.52
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,58.83,46.54
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,60.82,48.01
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,62.73,49.39
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,64.76,50.87
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,124.48,66.43
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,184.65,105.46
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,245.96,154.85
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,307.51,208.69
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,369.25,263.54
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,430.41,316.9
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,490.25,367.63
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,547.67,415.46
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,603.82,460.83
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,657.8,502.51
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,710.1,541.66
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,758.56,577.78
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,804.55,610.17
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,846.55,638.84
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,885.67,665.4
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,921.0,689.29
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,953.01,710.91
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,979.23,728.68
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1001.73,744.06
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1019.45,755.97
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1033.22,765.39
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,1041.45,771.75
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,1045.6,775.61
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,1043.74,777.16
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,1037.83,776.21
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,1026.34,770.19
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,1010.92,761.67
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,989.99,750.56
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,965.52,737.05
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,934.07,717.64
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,899.49,695.94
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,858.77,670.65
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,815.68,643.27
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,766.36,609.65
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,715.6,574.37
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,657.48,533.74
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,599.33,491.14
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,538.38,442.26
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,473.85,388.78
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,400.11,326.31
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,331.14,265.41
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,248.93,192.44
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,177.37,121.36
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,65.77,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,8.11,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,15.73,1.74
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,24.15,15.01
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,31.13,21.94
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,35.63,26.3
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,40.14,30.48
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,42.83,32.88
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,45.54,35.19
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,53.84,42.38
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,56.76,44.72
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,58.79,46.23
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,60.73,47.66
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,62.49,49.01
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,121.87,64.44
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,182.62,104.03
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,244.49,154.04
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,306.31,208.29
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,368.32,263.53
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,429.54,316.94
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,489.89,368.05
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,548.0,416.62
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,604.81,462.74
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,659.06,504.67
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,711.42,543.89
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,760.28,580.59
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,806.64,613.36
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,849.14,642.75
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,888.67,670.0
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,923.74,693.79
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,955.44,715.28
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,981.97,733.31
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,1004.71,748.91
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,1022.03,760.59
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1035.37,769.77
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,1044.07,776.47
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,1048.66,780.63
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,1047.35,780.63
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,1042.0,778.15
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,1030.44,772.13
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,1014.9,763.58
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,992.39,751.45
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,966.34,736.92
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,935.42,717.96
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,901.38,696.69
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,860.15,671.12
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,816.6,643.47
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,766.83,609.59
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,715.67,574.07
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,657.54,533.49
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,599.37,490.96
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,537.81,442.45
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,472.75,389.19
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,398.83,326.34
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,329.72,265.09
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,247.43,191.71
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,175.58,119.05
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,65.14,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,8.11,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,15.77,0.6
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,24.67,15.36
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,32.09,22.76
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,37.0,27.51
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,41.9,32.05
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,44.93,34.68
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,47.96,37.19
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,50.05,38.86
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,58.96,46.47
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,61.33,48.16
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,63.59,49.74
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,65.28,50.92
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,124.93,66.03
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,186.51,105.53
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,249.16,155.21
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,311.46,209.1
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,373.94,264.02
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,435.21,316.88
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,495.59,367.51
