Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,554.11,415.86
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,611.32,461.77
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,665.36,503.26
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,717.4,542.07
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,766.18,578.38
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,812.4,610.83
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,855.11,640.07
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,894.83,667.15
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,929.67,690.57
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,961.1,711.68
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,986.44,729.1
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,1007.91,744.07
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,1025.3,756.12
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,1038.73,765.69
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,1046.68,772.15
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,1050.56,776.12
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,1048.39,775.9
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,1042.19,773.18
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,1029.58,766.35
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,1013.15,757.09
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,991.04,745.52
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,965.44,731.55
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,932.42,710.97
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,896.51,688.27
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,854.66,662.17
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,810.59,634.16
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,765.73,604.15
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,711.97,566.93
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,651.88,524.68
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,591.97,480.06
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,523.13,426.28
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,456.63,372.19
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,383.12,310.76
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,312.53,249.42
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,228.62,175.59
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,155.85,103.17
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,55.66,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,8.11,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,15.72,0.0
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,23.41,13.94
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,31.04,21.41
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,38.61,28.43
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,43.41,32.83
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,46.77,35.71
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,50.11,38.45
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,52.86,40.66
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,55.55,42.76
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,64.48,50.09
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,66.67,51.55
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,68.63,52.92
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,127.49,67.68
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,187.95,105.97
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,249.58,154.45
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,311.21,207.16
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,373.08,260.95
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,434.41,313.24
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,494.67,363.19
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,552.35,410.38
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,608.75,455.2
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,662.43,496.96
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,714.17,536.26
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,762.63,572.37
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,808.64,605.07
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,850.88,632.65
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,890.18,658.01
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,925.05,681.57
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,956.6,702.94
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,982.46,720.57
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1004.6,735.84
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,1022.4,749.54
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,1036.28,760.84
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,1044.2,767.21
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,1048.06,771.08
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,1045.94,770.86
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,1039.81,768.16
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,1027.74,761.64
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,1011.82,752.89
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,988.78,740.47
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,962.26,725.68
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,929.71,705.25
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,894.24,682.7
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,852.07,656.56
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,807.73,628.45
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,763.09,599.59
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,709.5,563.44
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,649.22,521.12
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,589.18,476.43
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,519.68,422.11
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,452.62,367.61
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,378.77,306.08
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,307.93,244.74
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,222.36,169.88
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,147.82,95.52
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,52.61,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,8.11,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,15.7,0.0
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,24.21,14.42
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,32.6,22.62
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,37.72,27.51
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,42.83,32.17
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,49.85,38.34
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,53.07,41.04
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,55.67,43.11
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,58.23,45.08
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,59.54,45.85
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,60.83,46.59
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,71.24,55.14
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,129.2,69.77
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,188.76,107.46
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,249.6,155.27
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,310.67,207.5
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,372.01,260.84
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,432.43,312.33
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,492.42,362.09
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,549.84,409.19
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,606.0,453.94
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,659.76,495.68
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,711.63,534.95
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,759.93,570.78
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,805.78,603.16
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,847.4,631.57
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,886.09,657.89
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,920.41,680.93
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,951.39,701.72
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,976.28,718.48
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,997.39,732.83
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,1014.56,744.36
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,1027.85,753.46
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,1035.24,759.17
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,1038.63,762.43
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,1036.03,763.09
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,1029.48,761.31
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,1017.09,754.64
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,1000.95,745.58
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,978.18,733.28
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,951.98,718.65
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,919.37,698.16
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,883.91,675.61
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,841.24,648.83
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,804.44,625.89
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,753.17,592.2
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,700.7,556.92
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,640.99,515.07
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,581.54,470.78
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,512.77,417.1
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,449.28,365.39
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,373.12,302.04
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,302.85,241.12
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,218.94,167.41
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,145.03,91.73
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,51.67,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,8.11,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,15.76,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,24.26,14.57
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,32.65,22.97
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,38.19,28.28
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,43.69,33.36
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,50.76,39.65
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,53.94,42.34
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,56.91,44.75
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,59.81,47.04
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,60.71,47.55
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,61.63,48.07
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,71.96,56.67
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,130.11,71.47
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,190.09,109.58
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,251.42,157.74
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,312.66,209.75
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,374.22,262.49
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,434.69,313.62
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,494.41,362.56
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,552.2,409.1
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,608.77,453.21
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,662.68,493.04
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,714.7,530.17
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,763.15,564.76
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,809.14,595.87
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,851.28,622.33
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,890.52,646.65
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,924.98,669.0
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,956.1,689.2
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,982.36,706.33
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1004.93,721.21
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,1022.26,732.27
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,1035.64,740.99
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,1043.56,747.06
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,1047.42,750.79
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,1045.26,752.37
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,1039.1,751.59
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,1026.44,745.33
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,1009.92,736.73
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,987.38,725.69
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,961.38,712.35
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,928.79,693.15
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,893.28,671.83
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,851.06,646.52
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,806.67,619.28
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,762.18,590.59
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,708.65,554.73
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,648.26,513.45
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,588.11,469.91
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,519.16,417.32
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,452.51,364.24
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,378.72,303.58
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,308.23,243.14
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,224.05,169.72
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,149.09,90.92
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,53.53,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,7.26,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,14.03,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,22.59,12.81
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,31.03,21.16
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,36.23,26.1
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,41.41,30.82
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,48.73,37.16
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,52.36,40.11
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,55.39,42.53
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,58.35,44.82
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,59.99,45.86
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,61.59,46.83
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,71.89,55.18
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,129.74,69.36
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,190.05,106.68
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,251.55,153.59
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,312.5,203.95
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,373.75,255.19
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,433.93,304.36
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,493.56,351.59
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,551.66,397.22
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,608.56,440.65
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,662.1,480.58
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,713.72,518.17
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,762.06,552.74
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,807.96,584.09
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,849.62,610.25
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,888.36,634.36
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,923.17,658.46
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,954.67,680.57
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,978.73,696.75
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,998.95,710.67
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,1015.67,721.9
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,1028.49,730.84
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,1036.39,737.48
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,1040.3,741.79
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,1037.76,743.09
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,1031.27,742.07
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,1017.87,735.87
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,1000.71,727.31
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,977.52,713.91
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,950.95,698.35
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,918.33,679.2
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,882.84,657.99
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,848.46,637.81
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,802.86,609.6
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,750.91,576.77
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,697.85,542.33
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,636.69,500.71
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,575.94,456.71
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,509.86,406.43
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,443.65,353.99
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,366.67,291.38
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,295.81,231.24
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,213.45,159.98
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,139.29,80.87
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,49.76,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,6.83,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,13.18,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,21.76,11.88
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,30.19,20.31
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,35.4,25.24
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,40.58,29.94
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,48.64,36.99
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,53.02,40.68
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,55.6,42.71
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,58.14,44.65
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,60.8,46.65
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,63.32,48.52
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,64.65,49.35
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,129.64,70.63
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,188.82,107.77
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,248.99,154.28
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,308.57,204.02
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,368.5,254.63
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,427.58,303.76
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,483.87,349.1
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,538.64,392.35
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,592.39,433.54
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,643.6,471.78
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,693.2,507.88
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,739.24,540.69
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,783.05,571.33
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,823.18,598.09
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,860.73,623.04
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,893.42,644.25
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,923.01,663.48
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,950.26,681.25
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,974.2,696.98
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,990.41,709.32
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,1002.87,719.52
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,1010.97,725.74
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,1015.17,729.66
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,1012.13,728.56
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,1005.27,725.24
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,993.39,719.48
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,977.73,711.4
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,953.93,698.93
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,926.88,684.34
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,895.87,666.21
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,861.89,645.94
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,827.6,626.02
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,782.27,598.1
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,731.87,564.96
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,680.26,530.28
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,620.21,489.24
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,560.62,446.01
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,494.3,395.61
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,433.01,346.8
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,357.76,285.41
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,288.62,226.43
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,208.59,156.54
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,135.74,75.14
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,48.52,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,6.4,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,12.31,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,20.47,10.86
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,28.51,19.11
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,33.77,24.2
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,38.99,29.07
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,46.15,35.44
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,49.85,38.6
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,52.54,40.78
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,55.18,42.86
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,56.57,43.71
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,66.05,51.49
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,68.01,52.84
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,124.34,66.87
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,183.34,104.14
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,243.61,151.23
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,303.98,201.91
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,364.71,253.34
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,424.21,303.19
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,483.25,351.27
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,539.94,396.59
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,595.39,439.58
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,648.35,478.59
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,699.49,515.08
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,746.86,548.51
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,791.77,578.28
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,833.25,605.29
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,871.86,630.3
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,905.25,653.14
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,935.31,673.95
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,957.64,688.62
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,976.05,700.96
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,992.29,711.36
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,1004.72,719.46
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,1011.78,725.09
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,1014.93,728.44
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,1011.21,728.34
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,1003.62,725.98
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,991.21,719.99
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,975.11,711.73
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,951.62,698.12
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,924.85,682.44
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,892.92,663.87
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,858.16,643.22
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,815.78,617.84
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,779.47,596.25
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,728.81,564.02
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,677.04,530.26
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,617.02,489.39
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,557.5,446.33
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,490.89,394.65
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,429.41,344.82
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,354.39,283.32
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,285.51,224.33
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,204.96,153.72
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,131.06,67.94
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,46.85,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,8.96,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,17.92,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,22.11,12.05
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,29.25,19.83
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,34.83,25.19
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,40.35,30.29
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,44.44,33.94
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,52.76,41.17
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,55.69,43.54
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,58.56,45.8
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,60.12,46.88
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,61.65,47.92
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,63.01,48.91
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,126.67,70.41
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,184.11,106.96
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,243.01,153.29
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,302.07,203.62
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,361.64,255.04
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,420.11,304.37
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,478.67,352.35
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,535.18,397.71
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,590.56,440.69
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,643.31,479.93
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,694.42,516.76
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,741.99,550.62
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,787.22,580.95
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,828.65,607.03
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,867.3,631.06
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,901.8,653.49
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,933.06,673.84
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,958.59,690.57
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,980.5,705.12
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,997.77,716.86
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,1011.19,726.33
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,1019.21,732.57
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,1023.28,736.51
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,1020.91,737.27
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,1014.61,735.75
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,1002.29,729.13
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,986.16,720.24
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,964.15,709.01
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,938.73,695.58
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,907.54,676.96
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,873.37,656.28
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,831.72,630.32
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,787.94,602.57
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,738.3,570.23
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,687.4,536.31
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,635.28,501.26
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,576.69,459.43
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,509.78,408.76
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,445.0,357.36
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,369.63,295.01
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,299.88,234.72
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,217.35,162.06
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,144.81,68.68
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,52.81,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,5.97,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,11.95,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,19.74,10.06
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,27.85,18.78
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,35.66,26.15
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,40.96,31.1
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,44.78,34.54
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,48.56,37.81
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,50.96,39.75
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,53.33,41.62
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,62.47,49.34
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,65.03,51.26
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,67.04,52.79
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,124.73,67.55
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,185.12,106.28
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,246.7,155.13
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,308.19,207.91
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,369.89,261.49
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,430.4,312.82
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,490.37,362.13
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,547.89,408.34
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,604.08,451.93
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,657.5,491.65
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,708.92,528.67
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,757.01,562.78
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,802.59,592.97
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,843.97,620.13
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,882.31,645.19
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,916.55,667.52
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,947.43,687.7
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,972.53,704.24
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,993.9,718.55
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,1010.94,729.4
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,1024.07,737.92
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,1031.2,742.85
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,1034.29,745.45
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,1031.92,746.23
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,1025.56,744.71
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,1013.2,739.0
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,997.01,730.97
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,974.81,719.69
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,949.17,706.2
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,916.92,686.96
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,881.76,665.7
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,839.86,640.85
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,795.79,614.08
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,745.11,580.92
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,700.15,551.2
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,639.15,508.99
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,578.48,465.04
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,509.91,412.82
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,443.82,360.04
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,367.09,295.93
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,299.79,236.91
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,214.63,161.38
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,135.34,57.1
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,49.17,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,5.97,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,11.95,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,20.98,10.84
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,30.28,20.98
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,35.83,26.52
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,41.36,31.8
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,45.46,35.55
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,53.89,43.03
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,56.81,45.45
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,59.68,47.76
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,61.26,48.87
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,62.8,49.94
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,64.17,50.85
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,129.34,72.97
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,188.09,110.94
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,248.25,159.04
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,308.41,210.7
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,368.97,263.09
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,428.52,313.73
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,487.61,362.35
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,544.75,408.49
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,600.66,452.12
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,653.87,491.93
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,705.36,529.25
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,753.21,564.03
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,798.65,595.27
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,840.25,621.68
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,878.99,645.98
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,913.4,668.55
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,944.53,689.0
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,970.37,706.09
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,992.55,720.95
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,1009.54,732.63
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,1022.64,742.01
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,1030.23,748.06
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,1033.79,751.75
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,1030.94,752.23
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,1024.13,750.38
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,1011.83,743.74
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,995.71,734.8
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,972.54,721.37
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,945.95,705.77
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,914.16,686.68
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,879.41,665.51
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,837.18,640.23
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,792.83,613.05
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,741.69,579.32
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,696.31,549.06
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,636.11,507.66
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,576.25,464.37
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,506.94,411.17
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,440.21,357.51
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,362.69,292.63
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,294.78,232.95
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,209.15,156.48
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,128.88,44.37
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,46.77,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,11.95,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,21.83,11.11
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,31.93,22.3
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,38.61,28.82
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,45.21,34.98
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,48.75,38.21
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,52.3,41.29
