Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,54.89,43.4
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,62.59,49.95
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,64.07,50.94
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,65.53,51.92
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,66.8,52.82
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,123.53,68.16
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,190.2,112.48
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,250.64,160.5
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,311.22,212.73
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,372.27,266.0
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,432.18,317.17
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,491.45,366.25
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,549.14,412.93
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,605.78,457.23
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,658.99,498.06
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,710.33,536.44
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,758.74,571.32
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,804.84,602.88
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,846.52,629.46
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,885.31,653.9
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,919.71,677.16
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,950.85,698.31
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,978.07,715.63
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,1001.73,730.71
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,1018.4,741.4
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,1031.16,749.8
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,1038.45,755.74
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,1041.72,759.34
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,1038.5,758.17
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,1031.3,754.69
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,1018.24,748.43
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,1001.43,739.85
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,977.54,727.37
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,950.28,712.68
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,916.98,693.19
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,880.84,671.6
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,846.53,651.64
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,800.95,623.39
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,746.83,587.83
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,691.82,550.73
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,629.62,508.05
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,568.0,462.88
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,498.54,408.84
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,429.31,352.53
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,350.03,285.45
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,277.59,221.61
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,188.69,141.51
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,105.37,25.4
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,37.45,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,11.95,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,21.06,10.06
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,30.36,20.84
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,36.32,26.71
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,42.25,32.28
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,45.57,35.33
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,53.25,42.1
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,56.24,44.57
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,59.17,46.93
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,60.45,47.68
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,61.73,48.42
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,71.77,56.82
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,129.74,71.84
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,189.62,110.38
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,251.08,159.38
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,313.04,212.53
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,375.39,266.46
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,436.33,318.54
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,496.68,368.59
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,555.13,416.11
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,612.41,461.18
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,666.75,502.04
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,719.18,540.24
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,768.35,576.17
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,815.09,608.32
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,857.62,635.88
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,897.18,661.26
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,931.86,684.59
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,963.14,705.73
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,987.86,721.23
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1008.69,734.29
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,1025.45,745.78
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,1038.27,754.87
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,1045.65,761.1
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,1049.0,764.91
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,1045.28,763.86
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,1037.57,760.4
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,1023.47,752.92
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,1005.62,743.09
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,981.67,730.69
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,954.34,715.98
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,920.14,695.11
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,883.19,672.18
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,848.35,651.47
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,802.11,622.3
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,747.74,585.79
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,692.54,547.85
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,629.04,504.3
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,569.53,460.78
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,496.52,403.65
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,426.9,346.84
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,346.0,279.1
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,272.27,214.84
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,181.93,134.03
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,96.86,10.05
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,34.19,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,10.24,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,19.76,8.46
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,29.52,19.7
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,35.91,25.89
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,42.24,31.74
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,46.31,35.4
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,50.33,38.87
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,58.13,45.52
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,61.36,48.07
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,62.89,49.0
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,64.4,49.9
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,65.73,50.74
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,131.57,72.41
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,191.52,110.27
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,252.86,157.89
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,314.06,209.37
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,375.72,261.89
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,436.2,312.39
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,495.71,360.62
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,553.42,406.71
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,610.0,450.63
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,663.71,490.73
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,715.58,528.43
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,763.85,564.52
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,809.75,597.61
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,851.57,625.62
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,890.48,651.63
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,924.57,673.94
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,955.35,694.1
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,982.64,712.59
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,1006.36,728.88
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,1023.54,742.01
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,1036.82,752.85
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,1044.13,759.15
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,1047.42,763.04
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,1044.19,763.87
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,1036.98,762.29
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,1024.27,756.27
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,1007.73,747.82
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,984.76,736.11
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,958.4,722.09
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,924.67,701.58
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,888.02,678.9
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,853.45,658.7
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,807.52,629.98
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,754.01,594.01
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,699.44,556.46
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,635.71,511.78
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,572.61,464.92
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,503.74,410.88
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,434.99,354.57
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,353.34,285.9
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,278.9,220.61
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,188.55,138.29
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,102.37,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,36.75,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,10.24,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,20.26,8.41
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,32.99,22.98
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,40.04,29.94
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,47.0,36.48
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,61.38,49.42
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,85.94,71.1
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,100.28,83.41
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,114.53,95.4
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,130.67,108.8
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,150.54,125.16
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,143.5,118.46
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,180.57,129.76
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,197.62,128.53
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,251.31,161.89
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,317.79,219.08
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,378.63,272.47
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,438.2,324.31
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,497.86,374.97
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,555.56,422.57
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,612.08,467.73
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,633.75,483.97
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,631.38,480.87
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,720.78,550.42
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,810.85,618.42
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,852.16,645.76
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,890.6,671.37
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,924.33,693.16
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,954.71,712.58
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,980.23,729.29
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,1002.06,743.64
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,1017.66,755.43
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,1029.33,764.84
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,1036.99,770.38
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,1040.65,773.49
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,1036.84,771.91
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,1029.07,767.96
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,1014.89,759.95
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,996.97,749.63
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,973.04,736.76
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,945.77,721.63
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,911.41,700.25
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,874.26,676.81
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,839.62,656.14
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,793.72,627.01
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,739.73,590.67
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,684.89,552.8
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,621.58,508.03
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,559.0,461.02
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,490.57,405.85
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,422.3,348.64
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,341.23,279.26
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,267.49,213.58
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,179.02,131.46
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,93.68,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,33.36,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,8.54,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,19.79,7.47
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,31.22,21.51
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,39.16,29.28
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,46.94,36.58
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,52.28,41.48
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,57.48,46.07
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,60.91,49.03
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,64.24,51.83
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,100.23,83.13
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,137.61,114.88
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,145.88,121.19
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,183.05,133.67
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,199.53,132.34
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,251.61,164.38
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,311.68,216.16
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,372.59,269.09
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,432.17,319.99
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,490.35,368.13
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,546.71,413.97
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,602.22,457.78
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,655.03,497.42
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,701.3,531.36
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,747.35,565.25
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,791.28,596.95
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,830.97,623.99
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,867.94,648.83
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,900.36,669.98
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,929.73,689.07
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,909.98,675.04
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,856.71,635.34
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,942.82,699.2
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,1000.4,737.37
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,1019.94,750.67
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,1021.35,752.83
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,1015.88,752.27
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,1006.62,749.41
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,991.54,741.43
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,972.86,731.15
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,946.46,715.72
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,916.94,698.16
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,881.42,676.32
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,843.28,652.44
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,802.31,627.38
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,754.49,596.83
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,699.76,559.35
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,644.49,520.56
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,579.05,472.96
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,515.06,424.21
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,442.03,365.34
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,372.81,307.34
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,291.38,237.73
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,217.23,172.4
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,137.25,98.41
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,57.27,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,19.03,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,8.54,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,18.68,5.91
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,31.25,21.32
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,39.17,29.1
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,46.94,36.39
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,51.13,40.25
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,55.3,43.93
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,58.83,46.89
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,62.26,49.68
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,63.73,50.69
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,71.21,56.92
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,72.6,57.8
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,129.36,73.48
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,188.5,112.47
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,249.47,161.54
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,315.15,217.74
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,375.48,270.15
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,434.67,320.88
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,494.09,370.34
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,551.42,417.41
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,607.64,462.15
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,660.79,502.33
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,712.03,539.8
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,759.9,575.19
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,805.41,607.29
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,846.51,635.1
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,884.66,660.79
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,918.36,683.42
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,948.79,703.86
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,973.53,719.61
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,994.61,733.0
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,1010.47,745.93
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,1022.48,756.52
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,1029.11,762.71
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,1031.81,766.46
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,1027.57,765.35
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,1019.44,761.82
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,1005.5,754.5
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,987.89,744.79
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,962.83,731.43
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,945.25,723.18
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,910.86,703.06
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,873.66,680.74
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,828.85,652.3
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,782.15,621.93
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,729.15,585.2
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,675.15,546.88
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,614.04,503.78
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,550.66,455.66
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,479.87,398.49
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,412.19,341.42
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,329.49,269.7
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,254.61,202.41
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,166.54,118.04
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,64.96,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,6.83,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,12.88,1.63
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,26.36,17.03
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,32.08,22.8
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,37.8,28.22
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,45.36,35.09
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,49.56,38.8
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,52.31,41.11
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,55.04,43.31
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,56.5,44.26
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,65.71,51.93
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,68.11,53.7
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,128.54,70.02
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,190.04,110.35
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,252.95,161.2
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,315.7,215.66
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,378.74,270.79
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,441.25,323.94
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,503.15,374.7
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,562.46,423.24
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,620.49,469.28
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,675.35,510.62
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,728.23,549.17
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,777.85,585.65
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,824.92,617.79
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,868.0,647.06
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,908.05,674.19
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,943.17,697.6
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,974.81,718.69
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,1000.21,736.1
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,1021.68,751.05
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,1038.55,763.12
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1051.38,772.7
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,1057.66,778.17
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,1059.81,781.12
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,1056.27,780.13
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,1048.66,776.64
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,1034.72,769.44
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,1016.99,759.81
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,991.96,746.74
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,963.5,731.25
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,928.13,709.42
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,889.98,685.43
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,845.7,657.58
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,807.65,633.87
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,751.1,595.13
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,693.81,555.01
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,629.84,510.29
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,566.62,463.44
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,491.68,403.5
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,424.07,346.87
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,339.99,274.69
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,263.94,206.83
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,169.18,115.8
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,64.08,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,12.88,0.79
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,26.3,16.81
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,32.39,22.94
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,38.45,28.66
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,42.28,32.19
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,50.14,39.16
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,53.23,41.75
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,56.27,44.22
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,57.66,45.1
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,59.07,45.96
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,68.74,54.04
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,127.81,69.86
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,188.39,109.43
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,250.48,159.17
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,312.12,212.91
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,374.13,267.73
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,435.09,320.57
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,495.65,371.65
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,554.05,420.21
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,611.21,466.39
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,665.96,508.66
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,718.84,548.31
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,767.76,585.03
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,814.17,617.43
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,857.02,647.11
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,896.93,674.65
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,931.56,698.2
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,962.75,719.59
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,988.95,738.06
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,1011.37,754.12
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,1027.98,767.07
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,1040.59,777.51
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,1047.15,782.99
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,1049.62,785.9
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,1046.47,784.74
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,1039.28,781.05
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,1025.58,773.11
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,1008.06,762.71
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,983.36,748.14
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,955.23,731.22
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,920.96,709.35
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,883.8,685.32
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,840.29,657.48
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,794.79,627.77
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,748.88,597.47
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,693.93,559.57
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,630.86,514.13
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,568.47,467.01
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,495.16,408.0
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,425.05,349.08
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,345.54,279.98
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,270.77,212.44
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,173.36,115.61
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,68.29,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,12.48,0.0
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,25.46,15.94
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,31.98,22.46
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,38.44,28.53
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,42.63,32.31
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,50.91,39.53
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,53.95,42.06
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,56.95,44.47
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,59.02,45.92
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,61.03,47.28
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,62.66,48.4
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,129.96,71.25
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,190.12,110.31
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,251.68,159.12
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,313.07,211.22
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,374.93,264.06
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,435.62,315.11
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,495.86,364.22
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,553.95,411.09
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,610.85,455.68
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,664.46,495.74
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,716.09,533.21
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,764.76,568.72
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,810.98,600.46
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,852.59,628.81
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,891.19,655.11
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,925.29,679.33
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,956.02,701.46
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,980.52,718.65
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,1001.26,733.51
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,1017.14,744.51
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,1029.09,753.11
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,1035.12,758.44
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,1037.18,761.34
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,1033.17,760.06
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,1025.22,756.36
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,1010.07,748.41
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,991.3,738.13
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,965.85,724.46
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,937.12,708.51
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,911.07,692.93
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,871.92,668.1
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,825.46,639.09
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,777.2,608.21
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,720.67,569.55
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,663.64,529.59
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,601.5,486.2
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,537.12,437.76
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,459.71,375.9
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,386.79,315.21
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,302.25,242.91
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,226.28,175.6
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,133.94,84.39
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,37.89,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,13.34,0.0
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,27.12,17.25
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,34.77,24.94
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,42.3,32.06
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,46.67,36.12
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,51.02,39.96
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,53.99,42.45
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,62.06,49.34
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,63.9,50.57
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,65.72,51.74
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,67.85,53.28
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,126.15,69.55
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,185.41,108.46
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,252.63,161.94
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,313.32,213.42
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,374.55,265.52
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,434.35,315.57
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,494.07,363.91
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,551.31,409.49
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,607.41,452.67
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,661.33,493.7
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,713.45,532.43
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,761.27,567.37
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,806.66,598.68
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,848.29,626.74
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,886.99,652.79
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,920.81,674.48
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,951.29,693.95
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,976.41,710.59
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,997.86,724.98
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,1014.11,736.17
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,1026.45,745.05
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,1032.85,750.3
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,1035.25,753.21
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,1031.14,752.95
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,1023.09,750.37
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,1009.14,742.68
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,991.47,732.73
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,966.82,719.66
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,938.88,704.4
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,903.76,683.39
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,865.88,660.28
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,830.18,639.16
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,783.19,609.64
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,728.58,572.91
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,673.19,534.75
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,608.19,489.2
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,544.22,441.69
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,474.25,385.71
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,404.85,327.89
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,319.71,256.22
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,243.23,188.61
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,125.77,74.98
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,12.97,0.0
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,26.37,16.57
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,33.64,23.99
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,40.82,30.8
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,46.04,35.59
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,51.15,40.11
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,54.49,42.92
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,62.99,50.18
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,65.9,52.31
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,68.69,54.31
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,71.13,56.2
