Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,129.51,72.38
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,189.81,112.29
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,251.57,161.53
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,317.92,217.15
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,379.09,268.88
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,438.96,318.73
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,499.39,367.53
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,557.48,413.79
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,614.42,457.73
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,667.94,496.98
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,719.46,533.58
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,768.27,568.37
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,814.69,599.56
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,855.8,626.41
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,893.87,651.18
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,927.8,673.22
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,958.39,693.14
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,981.47,708.33
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,1000.67,721.24
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,1016.41,732.73
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,1028.28,741.97
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,1034.27,747.07
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,1036.32,749.89
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,1031.4,749.14
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,1022.6,746.13
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,1007.49,737.82
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,988.74,727.33
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,974.06,719.59
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,944.24,701.94
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,907.53,679.8
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,868.18,655.73
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,821.09,627.24
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,772.28,596.96
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,718.74,562.52
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,660.82,523.86
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,593.66,476.43
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,528.01,427.07
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,450.8,366.0
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,377.99,305.89
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,292.6,234.31
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,216.17,167.08
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,123.79,68.1
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,30.38,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,13.0,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,26.38,16.57
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,34.48,24.83
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,42.43,32.33
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,47.58,37.11
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,52.66,41.62
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,55.93,44.38
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,59.14,46.99
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,67.06,53.66
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,69.5,55.47
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,72.34,57.61
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,130.83,73.63
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,190.64,113.28
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,252.31,162.68
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,319.18,219.64
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,380.84,272.94
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,441.12,324.01
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,501.46,373.65
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,559.49,420.51
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,616.39,465.04
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,670.56,505.74
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,722.95,543.99
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,771.12,578.95
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,816.83,610.17
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,859.11,638.28
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,898.49,664.33
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,933.04,686.51
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,964.25,706.46
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,990.06,723.59
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,1012.18,738.47
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,1028.6,749.13
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,1041.07,757.44
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,1047.51,760.62
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,1049.89,761.44
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,1046.27,760.09
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,1038.68,756.44
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,1024.6,748.81
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,1006.74,738.93
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,981.28,724.2
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,952.45,707.34
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,917.11,686.69
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,888.54,670.41
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,842.15,642.37
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,793.86,612.56
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,737.98,575.48
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,681.35,536.95
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,614.21,490.08
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,551.96,443.99
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,476.02,384.77
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,404.12,325.92
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,316.44,252.42
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,237.88,182.64
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,113.27,54.45
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,12.19,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,24.76,14.86
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,31.68,22.09
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,38.55,28.57
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,43.11,32.79
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,47.63,36.81
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,55.28,43.44
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,58.63,46.15
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,60.63,47.55
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,62.6,48.87
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,65.89,51.41
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,125.58,67.62
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,193.3,113.42
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,255.05,162.83
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,316.76,215.96
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,378.92,269.94
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,439.89,321.58
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,500.78,371.58
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,559.35,418.98
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,616.72,464.0
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,670.99,504.8
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,723.37,543.03
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,772.19,578.18
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,818.5,608.89
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,860.83,636.58
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,900.18,662.08
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,935.1,685.04
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,966.6,705.77
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,988.89,720.57
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,1007.03,732.88
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,1022.79,743.78
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,1034.6,752.31
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,1041.9,758.12
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,1045.19,761.54
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,1040.97,759.78
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,1032.79,755.68
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,1019.0,748.64
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,1001.37,739.2
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,976.4,724.52
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,948.1,707.68
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,914.45,687.2
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,877.89,664.62
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,841.25,643.0
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,793.23,612.96
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,738.96,576.95
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,683.72,539.29
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,617.13,493.65
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,551.63,445.91
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,479.83,389.2
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,408.45,330.1
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,320.19,255.37
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,241.31,184.23
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,113.42,44.53
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,11.38,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,23.16,13.37
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,29.8,20.39
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,36.4,26.63
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,43.87,33.37
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,48.12,37.06
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,50.93,39.42
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,53.72,41.68
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,55.61,43.09
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,64.95,50.91
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,69.49,54.51
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,130.76,70.34
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,193.33,111.94
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,257.38,163.62
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,320.93,218.32
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,384.82,273.54
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,448.05,327.34
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,509.89,378.3
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,569.36,426.3
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,627.59,471.82
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,683.49,513.26
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,737.64,552.05
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,787.36,587.7
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,834.51,618.81
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,877.96,647.14
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,918.41,673.28
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,953.54,696.27
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,985.14,716.97
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,1008.7,732.53
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,1028.17,745.61
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,1044.79,757.01
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,1057.37,765.98
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,1062.45,770.34
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,1063.42,772.28
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,1058.66,771.73
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,1049.86,768.77
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,1033.75,760.22
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,1013.94,749.37
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,987.91,734.01
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,958.56,716.47
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,930.63,699.85
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,889.38,674.04
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,841.66,644.76
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,792.13,613.61
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,733.55,575.13
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,674.47,535.18
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,609.13,488.91
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,541.53,437.76
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,462.45,375.06
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,387.93,313.25
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,297.38,236.71
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,216.84,164.22
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,102.34,27.45
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.72,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,25.75,15.46
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,33.48,23.81
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,41.12,31.08
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,46.37,35.98
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,51.54,40.61
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,54.55,43.16
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,62.72,50.17
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,65.34,52.18
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,67.88,54.1
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,72.45,57.74
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,133.15,74.08
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,195.35,115.9
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,265.0,171.85
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,327.81,225.91
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,391.23,280.84
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,453.3,333.12
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,516.07,384.37
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,576.39,432.08
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,635.4,477.08
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,691.13,518.58
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,744.72,557.34
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,794.66,593.21
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,842.0,624.65
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,884.72,651.5
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,924.22,676.0
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,959.32,698.2
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,990.91,718.09
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,1015.22,733.35
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,1035.55,746.2
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,1051.75,755.81
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,1063.89,762.98
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,1069.42,766.99
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,1070.81,768.64
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,1066.03,767.3
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,1057.19,763.61
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,1040.9,754.78
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,1020.82,743.72
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,994.63,729.45
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,965.08,713.03
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,936.63,696.7
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,894.85,671.38
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,845.87,642.18
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,795.11,611.12
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,732.67,570.34
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,674.42,531.35
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,605.13,483.25
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,537.5,432.88
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,451.32,365.42
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,370.89,299.48
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,280.74,223.53
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,200.79,151.21
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,94.41,9.31
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,13.23,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,24.05,13.69
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,33.94,24.01
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,45.75,35.02
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,52.3,41.08
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,58.69,46.78
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,62.78,50.25
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,66.77,53.51
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,69.06,55.1
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,71.29,56.6
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,76.25,60.53
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,139.73,81.46
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,197.55,119.87
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,257.63,167.51
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,317.53,217.97
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,378.33,269.25
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,438.36,318.99
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,498.02,366.83
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,555.92,412.14
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,611.15,454.07
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,663.58,492.23
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,714.34,528.04
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,761.38,560.85
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,806.16,590.8
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,846.46,617.04
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,883.96,641.37
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,916.76,661.89
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,946.35,680.33
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,971.67,697.69
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,993.5,712.98
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,1008.31,723.21
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,1019.31,731.26
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,1024.46,736.59
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,1025.71,739.63
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,1020.09,737.75
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,1023.79,742.01
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,1007.25,733.38
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,987.04,722.65
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,959.54,708.56
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,928.88,692.27
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,890.77,669.95
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,850.12,645.53
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,801.1,615.17
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,755.6,586.67
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,696.36,546.71
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,637.06,505.63
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,567.61,455.46
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,500.14,403.97
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,421.11,341.23
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,347.01,279.74
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,258.18,204.18
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,179.01,132.0
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,81.78,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,12.8,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,23.28,12.8
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,33.17,23.26
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,44.95,34.15
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,51.09,39.83
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,57.11,45.19
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,61.25,48.71
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,65.29,52.01
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,67.98,54.07
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,70.58,56.0
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,75.77,60.13
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,138.4,80.53
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,196.14,118.98
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,256.1,166.38
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,316.09,217.2
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,377.05,268.98
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,436.67,318.12
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,498.82,367.55
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,556.0,411.7
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,612.17,453.45
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,665.56,492.18
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,717.23,528.49
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,765.03,562.27
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,810.52,592.66
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,851.9,619.53
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,890.43,644.46
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,923.75,665.97
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,953.76,685.42
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,976.24,700.16
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,994.88,712.66
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,1009.15,723.97
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,1019.59,733.07
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,1024.64,737.56
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,1025.78,739.79
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,1020.53,738.87
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,1011.48,735.73
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,1008.18,735.73
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,988.31,725.11
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,960.63,710.3
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,929.79,693.38
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,892.75,671.41
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,853.07,647.37
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,804.3,617.35
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,758.64,588.9
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,701.18,550.1
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,643.38,510.08
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,573.85,460.59
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,506.28,409.3
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,428.34,347.41
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,355.13,286.5
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,264.04,208.9
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,183.83,134.13
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,82.68,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,12.8,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,23.28,12.47
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,32.82,22.95
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,44.23,33.63
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,50.42,39.4
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,56.5,44.83
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,60.3,48.07
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,64.02,51.12
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,66.76,53.23
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,69.39,55.21
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,75.25,59.94
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,138.11,80.25
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,196.4,119.68
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,256.41,167.7
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,315.9,217.97
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,376.35,269.06
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,435.92,318.57
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,494.5,365.63
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,550.92,410.22
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,606.56,452.88
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,658.69,490.81
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,708.71,526.06
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,755.58,559.4
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,800.3,590.62
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,839.5,615.21
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,875.6,637.59
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,907.73,657.83
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,936.65,675.99
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,954.23,687.73
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,967.61,697.04
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,980.31,706.69
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,989.32,714.15
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,990.61,716.31
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,988.12,716.29
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,988.44,718.11
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,976.3,712.04
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,956.19,700.51
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,932.85,687.02
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,902.31,670.1
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,869.04,651.26
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,828.93,626.37
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,786.79,599.83
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,735.28,567.39
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,682.86,533.55
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,622.84,491.86
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,556.82,444.31
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,487.99,393.16
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,422.12,342.3
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,347.18,282.3
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,277.76,224.37
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,198.92,156.85
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,129.4,91.9
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,42.3,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,11.95,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,21.59,10.92
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,34.72,24.71
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,47.54,36.68
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,56.7,45.13
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,65.63,53.11
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,72.12,58.71
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,78.41,63.98
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,84.49,68.94
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,88.43,71.97
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,95.18,77.52
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,147.18,92.21
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,201.4,129.58
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,257.83,175.0
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,314.19,222.61
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,371.98,271.39
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,428.54,318.52
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,485.32,364.4
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,540.19,407.9
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,594.62,449.73
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,644.06,486.21
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,691.86,520.46
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,737.44,552.92
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,781.21,583.41
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,818.97,609.2
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,854.07,632.36
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,884.97,652.28
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,912.9,670.23
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,941.48,688.6
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,967.04,705.0
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,979.67,714.54
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,988.6,722.02
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,990.31,723.7
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,988.26,723.19
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,979.99,720.23
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,976.89,720.82
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,957.16,709.3
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,934.19,695.9
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,904.53,679.36
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,872.12,660.89
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,830.86,634.94
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,787.62,607.36
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,736.37,574.74
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,684.17,540.67
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,623.64,498.64
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,557.04,450.31
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,487.77,398.33
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,421.43,346.48
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,345.32,284.61
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,274.91,224.89
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,196.6,156.67
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,126.97,88.96
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,41.6,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,11.52,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,20.83,9.92
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,33.6,23.69
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,46.07,35.35
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,55.27,43.84
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,64.25,51.88
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,71.1,57.82
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,77.75,63.4
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,83.11,67.6
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,86.44,69.96
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,93.85,76.07
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,146.04,90.71
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,199.52,127.31
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,255.61,172.25
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,312.51,220.71
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,370.82,270.53
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,427.4,317.82
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,487.58,366.59
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,542.99,411.06
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,597.86,453.83
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,649.2,491.99
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,699.16,528.05
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,745.27,561.1
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,789.32,591.99
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,829.41,619.29
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,866.91,644.34
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,898.93,666.39
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,927.83,686.43
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,944.95,698.13
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,957.87,707.33
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,971.2,716.31
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,980.9,723.04
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,983.96,725.62
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,983.31,726.01
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,984.4,729.1
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,973.12,724.2
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,954.17,713.11
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,931.95,699.98
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,901.66,682.75
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,868.65,663.56
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,828.74,638.67
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,786.8,611.99
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,735.44,578.05
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,683.15,542.71
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,622.4,499.94
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,562.03,455.54
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,486.09,398.04
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,419.93,345.84
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,344.05,283.64
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,273.85,223.68
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,194.41,154.22
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,122.0,82.08
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,40.31,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,10.67,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,20.25,8.95
