Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,35.32,25.06
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,50.37,39.07
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,66.01,53.32
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,81.32,66.98
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,90.39,74.98
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,100.96,84.1
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,113.44,94.55
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,125.43,104.39
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,140.47,116.68
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,179.66,131.67
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,205.58,140.85
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,258.84,176.29
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,315.48,225.06
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,373.53,275.13
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,431.1,323.76
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,487.08,369.41
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,522.54,398.7
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,543.58,415.33
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,615.48,469.75
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,695.93,529.24
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,706.4,534.55
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,703.22,529.96
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,780.36,587.83
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,855.41,642.68
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,831.07,622.17
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,787.29,588.59
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,742.75,556.96
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,706.34,530.19
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,724.34,545.23
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,740.95,558.94
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,741.45,560.48
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,739.98,560.87
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,865.01,655.32
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,973.34,732.26
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,954.29,720.18
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,931.94,707.29
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,901.68,688.97
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,868.7,668.69
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,828.11,642.84
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,785.47,615.2
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,616.46,493.08
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,450.52,365.72
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,427.59,350.56
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,401.69,331.68
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,344.68,286.13
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,290.79,241.81
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,234.46,194.24
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,181.33,147.97
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,122.83,96.15
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,57.64,34.35
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,21.06,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,10.67,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,19.37,7.72
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,31.49,21.68
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,43.37,32.86
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,51.64,40.56
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,59.74,47.86
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,66.97,54.29
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,71.84,58.48
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,74.93,60.9
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,77.91,63.16
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,86.55,70.31
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,140.72,85.11
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,196.41,123.72
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,254.55,170.71
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,312.83,221.0
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,375.98,275.2
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,433.9,324.2
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,490.7,370.74
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,545.68,415.11
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,600.13,457.82
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,650.88,495.74
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,700.03,531.39
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,745.56,564.34
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,789.05,595.17
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,827.97,621.82
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,864.19,645.76
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,895.66,667.69
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,924.06,687.63
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,940.0,698.07
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,960.85,711.96
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,973.24,720.31
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,981.99,726.48
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,985.88,729.65
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,986.11,730.62
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,977.3,727.21
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,964.96,721.67
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,947.27,711.34
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,926.24,698.88
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,895.47,681.15
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,862.02,661.49
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,823.25,637.13
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,782.3,610.89
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,730.06,576.38
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,676.96,540.54
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,618.05,499.23
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,559.32,456.21
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,482.41,397.35
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,415.35,343.88
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,340.61,281.51
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,271.47,221.56
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,188.83,148.91
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,110.1,65.0
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,36.61,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,10.67,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,19.42,7.05
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,30.47,20.81
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,41.37,31.22
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,50.6,39.81
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,57.42,46.0
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,62.29,50.25
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,67.03,54.23
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,69.63,56.24
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,72.17,58.15
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,81.73,57.32
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,137.91,81.13
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,200.85,125.49
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,259.91,173.34
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,319.21,224.45
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,379.56,276.54
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,438.66,326.27
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,497.15,373.86
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,553.7,419.13
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,609.48,462.45
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,662.72,501.8
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,714.56,538.97
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,755.69,568.51
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,799.85,598.73
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,839.93,625.46
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,877.37,650.33
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,845.55,626.76
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,778.8,577.14
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,888.55,657.13
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,987.95,722.25
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,1001.77,731.63
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,1011.78,739.82
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,1014.43,742.94
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,1013.2,743.81
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,1005.01,740.98
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,993.07,735.92
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,973.06,725.09
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,949.65,712.09
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,926.47,699.22
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,893.46,679.61
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,849.93,652.6
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,804.5,623.88
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,752.58,591.02
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,699.7,556.54
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,635.47,511.78
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,571.99,465.54
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,499.39,410.22
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,425.28,351.5
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,345.61,285.62
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,272.4,222.48
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,189.15,148.69
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,108.56,56.94
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,36.53,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,9.82,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,19.08,5.95
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,27.86,18.41
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,36.5,26.73
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,41.89,31.85
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,47.22,36.72
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,50.75,39.8
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,59.07,47.01
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,61.45,48.85
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,63.79,50.63
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,74.67,49.94
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,135.31,75.0
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,196.94,118.23
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,265.94,174.93
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,328.99,229.62
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,392.6,284.67
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,454.23,337.02
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,515.03,386.88
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,573.88,434.24
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,631.51,479.1
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,685.91,519.54
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,738.28,557.28
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,747.52,560.84
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,727.95,543.92
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,825.9,616.7
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,912.69,675.83
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,946.55,698.49
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,976.96,719.45
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,999.25,734.41
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,1017.57,746.97
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,1032.23,757.34
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,1042.93,765.31
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,1047.58,769.57
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,1048.19,771.44
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,1041.78,770.42
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,1031.46,767.01
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,1015.63,758.65
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,996.08,747.93
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,979.09,738.98
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,947.07,719.84
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,909.47,696.83
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,869.08,671.59
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,818.81,639.8
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,766.99,606.18
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,708.99,566.23
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,650.41,524.63
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,581.99,474.64
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,511.82,419.73
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,430.29,352.68
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,354.13,286.84
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,254.13,198.43
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,158.16,70.04
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,58.38,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,8.96,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,17.4,3.96
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,24.98,15.86
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,32.51,23.19
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,37.69,28.05
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,46.59,36.0
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,49.8,38.8
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,53.01,41.48
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,55.64,43.57
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,58.21,45.57
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,69.96,45.19
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,138.53,76.64
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,200.94,120.46
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,264.96,173.25
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,328.68,228.45
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,392.92,283.86
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,455.77,337.04
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,518.23,388.12
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,578.72,436.44
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,637.99,482.19
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,693.33,523.06
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,746.66,561.23
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,797.48,596.43
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,845.77,627.96
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,888.66,656.17
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,928.44,682.23
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,963.7,705.28
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,995.37,726.03
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,1017.13,741.14
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,1034.64,753.76
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,1049.57,764.24
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,1060.42,772.27
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,1064.11,775.94
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,1063.65,777.18
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,1057.02,775.51
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,1046.37,771.45
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,1028.3,761.84
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,1006.53,749.91
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,977.74,733.66
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,956.53,722.49
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,915.72,698.42
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,872.39,672.39
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,821.41,640.01
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,768.91,605.86
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,706.03,563.17
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,647.5,522.39
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,573.4,468.04
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,501.83,411.92
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,415.82,341.21
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,336.09,272.47
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,236.16,183.25
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,138.93,42.6
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,50.7,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,8.96,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,17.38,2.76
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,26.2,16.85
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,34.88,25.28
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,38.12,28.49
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,48.55,37.92
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,60.06,48.19
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,71.47,58.19
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,82.44,67.52
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,93.31,76.6
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,108.88,85.78
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,125.22,98.85
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,138.26,108.8
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,151.83,119.1
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,153.46,120.15
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,154.75,120.98
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,175.44,137.01
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,196.79,153.37
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,203.74,158.59
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,210.72,163.9
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,210.47,163.26
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,210.01,162.52
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,239.07,185.01
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,268.95,207.86
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,313.48,241.8
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,351.35,270.35
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,320.93,247.15
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,275.65,212.76
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,300.75,232.39
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,344.76,265.91
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,339.65,261.97
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,334.2,258.04
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,363.37,280.7
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,393.31,303.63
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,490.39,378.53
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,566.07,436.14
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,674.08,517.99
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,776.88,593.42
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,728.17,558.97
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,658.72,511.4
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,626.13,490.4
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,591.75,467.38
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,497.78,397.92
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,391.21,317.03
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,351.25,287.16
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,311.56,256.23
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,426.7,351.51
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,496.46,406.43
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,409.3,334.35
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,328.67,265.44
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,229.02,175.98
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,130.52,14.52
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,47.65,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,8.54,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,16.5,0.94
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,26.62,17.2
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,36.53,26.81
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,42.26,32.3
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,47.94,37.52
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,48.07,37.6
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,58.75,46.95
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,73.96,60.1
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,88.93,72.82
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,104.55,82.21
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,120.78,95.23
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,119.05,93.3
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,116.82,91.05
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,125.56,97.86
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,134.48,104.81
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,149.02,116.01
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,164.02,127.5
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,188.3,146.47
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,213.27,165.81
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,223.98,173.64
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,234.87,181.64
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,259.71,200.66
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,285.27,220.05
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,413.38,317.94
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,553.53,420.52
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,670.23,505.91
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,794.66,594.09
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,811.74,605.38
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,826.49,616.3
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,953.86,707.46
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,1050.54,769.03
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,1055.41,771.66
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,1056.18,773.04
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,1049.84,771.53
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,1039.49,767.68
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,1022.65,758.36
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,1002.09,746.78
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,973.46,731.32
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,941.59,713.67
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,913.48,697.11
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,872.14,671.28
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,820.81,639.39
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,767.98,605.65
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,707.17,563.97
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,646.19,520.84
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,572.13,466.91
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,505.21,414.69
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,418.63,343.59
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,338.48,274.13
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,237.06,180.74
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,135.4,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,50.42,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,8.11,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,15.79,0.0
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,23.45,14.38
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,31.05,21.94
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,38.62,29.04
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,43.45,33.51
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,58.82,47.19
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,88.36,73.09
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,101.31,83.97
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,114.16,94.59
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,122.84,96.96
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,132.69,104.31
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,159.97,125.3
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,189.13,147.54
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,225.42,174.67
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,270.98,209.04
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,345.09,263.65
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,440.32,334.71
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,532.45,404.74
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,640.77,487.08
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,696.02,528.95
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,749.19,568.74
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,799.4,603.98
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,846.96,635.94
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,889.05,662.72
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,927.9,687.16
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,962.01,709.08
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,992.47,728.6
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,1017.21,744.45
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,1037.98,757.84
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,1053.21,769.3
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,1064.29,778.32
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,1069.18,782.11
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,1069.87,783.47
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,1063.22,781.08
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,1052.47,776.27
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,1035.29,766.76
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,1014.34,754.95
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,986.12,738.44
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,954.58,719.73
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,914.35,695.07
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,871.65,668.47
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,830.11,643.47
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,777.55,609.99
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,714.37,566.74
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,651.28,522.19
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,576.89,468.43
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,504.8,412.75
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,419.58,342.42
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,337.16,270.95
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,232.78,173.54
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,127.05,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,7.26,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,7.68,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,14.89,0.0
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,22.96,13.75
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,30.95,21.67
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,35.75,26.3
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,44.1,33.89
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,68.02,55.14
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,95.97,79.55
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,114.95,95.69
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,130.02,108.18
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,135.99,104.39
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,174.81,124.24
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,199.43,130.77
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,263.23,174.66
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,326.23,230.76
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,389.76,287.33
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,451.65,341.62
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,513.76,394.63
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,574.16,444.59
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,633.32,492.0
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,658.74,509.3
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,656.93,505.08
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,682.05,523.51
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,703.13,538.39
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,725.0,554.22
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,744.12,567.91
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,755.12,575.68
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,763.01,581.27
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,737.42,562.74
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,721.81,551.07
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,903.6,688.09
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,1042.94,783.49
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,1048.03,786.82
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,1049.04,788.86
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,953.3,725.12
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,823.49,633.55
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,672.85,524.35
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,525.48,412.93
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,690.35,543.62
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,812.7,637.29
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,520.35,417.58
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,238.61,190.54
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,493.89,403.42
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,677.34,548.83
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,611.27,498.97
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,546.43,449.69
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,516.19,426.86
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,481.72,398.54
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,392.46,323.11
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,310.32,250.53
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,207.03,151.38
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,81.97,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,7.26,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,14.09,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,23.29,13.81
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,31.17,21.71
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,35.66,26.07
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,40.21,30.28
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,43.71,33.37
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,47.17,36.32
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,55.07,43.01
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,57.67,44.95
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,74.6,45.47
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,137.02,73.13
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,200.23,118.43
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,264.87,172.19
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,329.1,228.92
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,393.55,285.85
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,456.72,340.09
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,519.2,392.01
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,579.23,441.13
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,637.81,487.63
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,692.81,529.18
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,745.66,567.92
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,794.79,602.2
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,841.11,633.54
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,883.03,661.62
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,921.7,687.32
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,955.67,709.77
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,985.95,729.74
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,1009.82,745.88
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,1029.62,759.48
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,1044.52,770.69
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,1055.26,779.36
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,1060.18,783.32
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,1060.89,784.72
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,1054.43,781.62
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,1043.89,776.04
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,1027.63,766.85
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,1007.5,755.21
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,979.25,739.22
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,947.64,720.92
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,909.64,697.08
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,868.98,671.15
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,820.07,639.92
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,769.56,606.84
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,709.17,565.76
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,656.0,528.65
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,583.74,475.15
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,513.66,420.23
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,424.55,345.73
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,341.94,272.79
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,231.85,163.28
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,110.02,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
