Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,6.83,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,13.22,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,20.96,11.79
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,31.18,21.78
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,36.07,26.52
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,40.96,31.06
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,44.41,34.13
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,47.83,37.06
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,49.92,38.65
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,58.84,46.17
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,76.43,46.77
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,137.89,74.7
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,200.67,120.44
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,265.03,174.85
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,328.86,231.91
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,393.11,289.39
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,456.07,344.21
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,518.28,396.65
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,578.15,446.34
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,636.7,493.5
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,691.94,535.98
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,745.13,575.69
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,794.57,611.1
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,841.32,643.49
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,883.54,671.17
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,922.53,696.36
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,956.27,720.8
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,986.35,742.85
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,1010.03,759.24
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,1029.66,773.18
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,1043.97,783.2
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,1054.15,790.62
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,1058.48,794.29
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,1058.62,795.36
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,1052.2,792.21
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,1041.73,786.53
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,1025.11,776.84
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,1004.66,764.67
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,976.15,748.5
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,944.36,729.96
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,905.61,705.3
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,864.26,678.48
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,814.31,645.57
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,771.22,617.05
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,709.8,573.88
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,648.34,529.29
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,574.26,472.8
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,502.56,414.9
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,411.89,337.78
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,327.89,262.51
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,219.91,148.71
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,92.29,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,6.83,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,13.19,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,22.58,12.98
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,31.82,22.31
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,38.14,28.35
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,44.34,34.07
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,47.95,37.3
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,56.12,44.44
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,59.72,47.31
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,63.21,50.0
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,80.79,50.58
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,140.59,78.72
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,202.61,124.14
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,266.19,177.45
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,329.16,232.4
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,395.91,289.98
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,456.94,341.94
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,517.52,391.82
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,575.74,439.48
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,632.8,484.95
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,686.23,525.76
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,737.52,563.94
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,785.76,599.4
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,831.53,631.19
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,871.41,659.0
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,908.12,684.61
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,940.97,706.75
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,970.4,726.56
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,947.46,711.0
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,889.07,668.08
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,982.69,736.65
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,1044.68,778.52
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,1047.68,781.52
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,1046.62,782.46
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,1038.87,780.58
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,1027.2,776.2
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,1006.78,764.63
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,982.84,750.89
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,963.69,741.07
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,929.73,720.79
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,887.16,693.2
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,842.3,663.59
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,670.53,539.34
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,478.86,391.29
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,429.1,353.11
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,380.25,314.12
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,327.89,272.17
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,276.98,229.73
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,217.14,177.71
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,160.97,127.19
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,87.82,52.72
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,6.4,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,12.8,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,22.12,12.4
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,31.75,22.21
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,36.86,27.2
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,42.0,31.98
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,45.7,35.29
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,53.71,42.29
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,54.79,42.96
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,55.97,43.67
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,74.99,44.97
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,135.72,74.02
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,202.57,123.53
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,264.79,176.1
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,327.37,231.48
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,390.46,287.08
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,452.14,340.43
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,513.22,391.61
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,571.86,439.98
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,629.28,485.96
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,684.32,527.88
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,737.61,567.24
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,786.41,602.08
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,832.63,633.92
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,803.72,610.38
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,736.9,556.8
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,866.42,655.15
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,976.95,730.6
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,999.84,746.02
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,1018.69,759.48
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,1033.6,770.44
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,1044.48,779.25
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,1048.7,783.78
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,1048.83,785.77
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,1041.76,784.2
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,1030.7,780.09
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,1011.93,769.25
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,989.56,756.03
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,960.5,739.25
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,928.3,720.16
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,869.12,681.76
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,798.94,634.48
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,773.46,618.95
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,744.27,600.07
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,678.21,552.65
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,617.37,507.78
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,539.4,447.08
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,464.8,384.96
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,370.53,303.95
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,284.6,226.16
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,145.93,81.62
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,12.8,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,24.3,14.06
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,35.97,26.08
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,42.87,32.78
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,49.67,39.12
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,54.53,43.5
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,59.29,47.63
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,61.95,49.68
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,64.58,51.63
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,89.51,57.83
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,147.64,86.31
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,207.11,129.92
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,268.95,181.55
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,331.22,236.04
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,394.44,290.97
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,457.74,344.54
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,520.18,396.0
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,579.44,444.42
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,637.49,490.47
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,692.14,532.94
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,744.78,572.92
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,793.97,608.52
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,840.61,640.99
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,881.59,669.37
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,919.36,695.49
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,953.21,718.92
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,983.56,740.01
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,1005.84,756.07
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,1024.09,769.59
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,1038.46,780.0
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,1048.83,787.89
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,1053.56,792.52
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,1054.21,794.62
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,1047.82,791.82
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,1037.46,786.52
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,1018.63,776.16
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,996.15,763.45
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,977.47,754.85
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,943.95,735.65
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,899.67,707.06
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,853.17,676.38
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,798.43,639.39
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,742.49,600.64
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,679.32,555.38
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,612.22,505.4
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,530.72,442.23
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,452.9,377.7
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,350.58,289.39
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,257.81,205.13
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,127.4,59.32
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,12.8,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,23.96,13.48
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,35.26,25.4
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,41.01,31.09
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,46.81,36.54
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,51.08,40.4
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,55.29,44.06
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,61.54,49.33
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,62.89,50.15
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,83.85,51.63
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,145.21,81.96
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,207.43,128.12
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,276.94,186.85
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,340.74,243.48
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,405.08,300.25
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,468.22,354.74
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,531.13,407.28
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,590.85,456.71
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,649.24,503.7
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,704.75,546.25
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,758.22,586.1
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,807.56,621.65
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,854.19,654.07
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,895.76,683.01
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,934.07,709.62
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,967.1,732.32
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,996.46,752.53
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,1020.17,768.98
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,1039.9,782.86
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,1053.51,792.46
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,1062.98,799.45
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,1065.22,802.13
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,1063.29,802.38
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,1055.15,799.7
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,1043.01,794.46
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,1022.62,782.63
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,998.66,768.41
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,967.45,748.69
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,943.87,734.33
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,898.95,705.01
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,851.83,673.76
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,796.49,637.07
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,740.02,598.48
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,674.18,551.36
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,605.19,499.94
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,524.2,436.02
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,446.99,371.05
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,345.4,283.41
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,253.48,199.31
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,123.45,39.99
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,11.1,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,21.4,11.03
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,31.91,22.23
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,38.59,28.62
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,45.19,34.65
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,49.49,38.52
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,53.74,42.17
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,56.63,44.52
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,64.83,51.46
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,86.36,53.3
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,146.17,83.05
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,207.22,128.08
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,270.28,180.8
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,333.2,235.4
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,399.61,292.21
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,461.46,344.16
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,523.77,394.79
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,583.02,442.29
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,641.11,487.46
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,695.53,529.0
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,747.93,568.1
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,796.89,602.62
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,843.3,633.97
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,884.05,660.45
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,921.59,684.64
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,954.34,706.9
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,983.52,726.88
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,1005.89,742.48
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,1024.3,755.65
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,1036.99,765.24
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,1045.65,772.4
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,1047.73,775.85
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,1045.76,776.82
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,1037.72,773.1
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,1025.78,766.98
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,1005.46,755.37
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,993.44,749.49
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,961.2,730.92
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,925.88,710.19
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,882.14,681.96
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,836.17,651.8
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,779.56,614.8
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,727.13,579.84
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,657.71,529.77
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,589.5,478.91
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,507.58,416.12
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,429.64,352.33
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,330.44,268.24
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,240.97,186.45
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,115.86,13.13
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,10.24,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,20.96,10.16
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,31.88,21.95
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,38.95,28.66
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,45.9,34.98
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,50.53,39.1
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,55.08,43.0
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,57.56,44.98
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,65.51,51.63
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,87.62,53.67
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,146.43,83.13
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,206.17,126.59
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,268.54,177.85
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,331.08,232.01
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,397.12,288.49
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,458.37,339.6
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,519.93,389.29
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,578.65,436.05
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,636.24,480.53
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,690.61,520.78
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,743.28,558.7
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,791.56,592.55
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,837.28,623.55
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,879.66,652.54
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,919.07,679.5
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,952.24,702.32
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,981.86,722.89
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,1005.35,739.53
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,1024.95,753.79
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,1038.59,763.9
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,1048.17,771.55
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,1051.46,775.28
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,1050.62,776.49
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,1043.3,774.39
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,1032.02,769.83
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,1013.07,759.16
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,990.43,746.09
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,960.0,727.43
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,926.49,706.61
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,894.76,686.9
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,850.15,657.87
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,795.44,622.35
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,739.6,585.05
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,672.25,537.85
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,605.57,489.31
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,529.14,431.57
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,452.25,368.91
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,353.06,284.29
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,263.77,200.17
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,123.74,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,9.39,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,20.14,9.05
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,31.1,21.13
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,37.79,27.57
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,44.42,33.67
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,49.12,37.87
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,53.74,41.84
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,56.29,43.79
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,64.14,50.25
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,87.51,52.68
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,146.97,82.65
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,207.3,126.54
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,269.94,177.77
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,332.77,231.76
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,399.03,287.98
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,460.45,338.76
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,521.25,387.3
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,579.6,433.16
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,636.88,476.82
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,690.65,515.78
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,742.61,552.31
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,790.3,585.2
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,835.46,614.99
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,876.65,641.22
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,914.81,665.31
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,947.03,686.28
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,975.73,705.04
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,991.94,716.46
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,1003.72,725.3
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,1015.36,735.13
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,1023.11,742.65
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,1037.81,753.39
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,1035.22,753.13
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,1025.04,747.78
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,1011.01,740.15
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,989.67,728.39
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,964.83,714.39
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,930.64,695.05
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,893.57,673.6
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,854.13,650.2
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,806.86,620.88
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,749.13,583.1
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,690.86,543.92
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,622.11,494.66
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,554.58,444.63
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,469.81,379.57
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,389.53,314.58
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,291.46,231.96
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,204.43,150.7
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,94.22,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,9.39,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,19.86,8.51
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,32.79,22.96
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,40.62,30.57
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,48.32,37.75
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,66.29,53.81
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,90.22,74.76
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,104.85,86.97
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,114.57,94.67
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,139.17,108.51
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,170.62,129.41
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,209.23,155.1
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,256.79,189.16
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,304.04,225.25
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,359.93,268.57
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,413.0,309.42
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,471.8,353.89
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,526.84,395.0
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,585.58,437.56
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,661.65,492.76
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,738.37,547.5
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,745.95,549.95
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,723.82,532.66
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,755.52,555.56
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,785.65,576.6
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,887.18,647.76
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,967.97,698.95
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,908.07,661.58
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,809.74,594.36
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,930.08,680.28
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,1019.72,736.43
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,1035.12,747.52
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,1033.37,748.98
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,1023.07,745.92
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,1008.92,740.59
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,988.3,730.48
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,964.13,718.01
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,930.84,700.03
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,894.65,679.86
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,850.24,652.38
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,809.39,626.91
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,752.17,589.81
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,694.37,551.23
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,625.57,502.02
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,557.99,451.88
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,474.82,387.11
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,396.03,322.13
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,297.32,238.21
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,209.21,152.21
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,75.47,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,8.54,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,19.46,7.59
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,32.87,22.92
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,40.69,30.52
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,48.38,37.66
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,53.27,42.08
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,58.1,46.26
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,61.17,48.66
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,64.21,50.95
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,88.82,53.97
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,152.46,88.77
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,212.14,132.79
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,274.4,184.15
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,336.27,236.86
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,399.16,289.76
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,461.07,340.47
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,523.49,389.8
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,581.57,434.3
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,638.57,476.44
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,692.71,515.21
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,745.15,551.63
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,792.65,584.02
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,837.62,613.37
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,878.54,640.62
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,916.46,665.9
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,948.5,686.68
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,977.02,705.3
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,993.85,717.39
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,1006.4,727.01
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,1018.38,737.16
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,1026.47,745.01
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,1041.34,755.96
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,1039.0,756.06
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,1028.6,752.1
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,1014.33,745.85
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,993.15,733.82
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,968.43,719.59
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,933.43,699.9
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,895.55,678.11
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,851.13,650.24
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,810.58,624.64
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,751.99,586.37
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,692.91,546.76
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,622.81,497.87
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,554.08,447.88
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,467.19,380.3
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,385.14,312.81
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,283.08,225.97
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,191.3,134.11
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,68.06,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,7.68,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,18.69,6.29
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,32.04,22.16
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,40.3,30.2
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,48.39,37.75
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,53.66,42.56
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,58.84,47.09
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,62.57,50.2
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,66.19,53.12
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,91.49,56.66
