Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,149.03,87.66
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,213.32,136.45
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,274.41,187.7
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,334.55,240.2
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,395.77,293.2
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,455.85,343.56
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,515.8,392.09
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,573.64,437.87
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,630.61,481.49
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,683.51,520.31
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,734.57,556.69
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,775.23,585.53
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,818.9,614.41
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,857.58,638.41
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,893.28,660.22
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,923.99,679.88
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,951.36,697.39
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,981.71,716.85
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,996.56,726.36
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,1006.87,734.69
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,1013.25,740.74
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,1013.19,741.48
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,1009.22,739.96
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,997.8,735.25
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,982.66,728.32
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,958.85,714.47
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,938.73,703.18
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,903.08,681.48
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,864.84,657.99
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,817.17,627.71
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,767.91,595.83
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,708.25,556.8
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,648.36,516.36
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,575.33,463.88
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,504.16,410.17
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,418.8,342.51
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,337.02,274.66
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,242.16,193.13
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,154.0,102.16
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,52.27,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,16.26,3.92
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,32.21,22.28
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,42.92,32.6
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,53.42,42.37
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,60.71,49.01
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,70.0,57.21
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,73.98,60.51
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,77.88,63.65
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,102.73,67.53
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,156.96,97.65
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,212.6,139.72
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,271.43,189.08
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,330.69,240.88
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,391.41,293.48
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,453.06,345.04
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,514.01,394.73
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,571.58,441.22
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,628.36,485.73
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,682.22,525.96
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,729.37,560.44
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,775.38,593.49
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,819.02,622.96
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,858.74,649.97
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,895.65,674.98
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,926.89,696.95
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,954.79,716.76
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,896.25,677.13
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,799.67,606.21
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,926.88,700.59
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,1022.73,763.8
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,1024.92,765.03
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,1023.14,764.91
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,1014.01,761.57
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,1001.09,755.92
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,992.89,752.17
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,968.83,737.83
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,935.91,718.94
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,900.04,697.87
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,855.76,669.78
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,809.37,639.66
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,496.73,407.67
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,148.91,120.73
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,397.72,333.58
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,561.93,465.36
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,475.77,394.9
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,394.44,325.72
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,287.04,231.58
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,184.81,115.69
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,67.73,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,15.6,2.57
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,33.2,23.12
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,39.77,29.87
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,46.39,36.19
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,51.06,40.52
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,55.69,44.63
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,57.89,46.43
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,65.58,53.04
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,94.5,57.11
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,155.73,90.8
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,218.48,139.26
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,283.82,195.6
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,348.96,254.2
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,417.17,314.79
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,480.29,369.54
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,543.19,422.33
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,582.0,455.32
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,607.69,476.33
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,651.78,509.47
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,691.89,538.47
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,777.24,603.97
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,865.22,666.94
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,851.65,656.32
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,804.02,618.91
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,825.11,634.27
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,843.42,647.05
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,840.74,645.05
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,834.39,640.64
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,847.64,652.09
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,858.29,661.68
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,978.5,749.02
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,1063.08,805.99
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,977.14,748.64
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,857.54,667.79
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,939.52,727.67
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,995.13,766.69
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,811.07,638.68
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,597.07,480.11
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,542.51,440.76
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,488.32,399.78
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,443.01,365.71
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,398.3,331.21
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,348.08,291.46
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,298.72,251.08
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,244.53,205.01
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,192.37,159.2
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,118.21,93.41
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,55.44,27.03
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,19.09,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,15.54,1.31
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,30.83,20.98
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,40.91,30.87
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,50.84,40.18
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,59.72,48.3
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,65.82,53.71
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,68.9,56.26
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,71.97,58.7
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,99.88,63.61
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,156.64,95.81
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,214.37,140.11
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,275.18,191.8
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,340.05,248.31
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,401.99,301.89
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,461.95,352.75
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,522.1,402.1
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,579.97,448.73
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,637.02,493.28
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,691.0,533.37
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,743.57,571.21
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,785.03,600.74
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,829.75,630.52
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,869.95,656.06
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,907.38,679.49
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,938.39,699.22
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,965.97,716.64
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,990.72,732.82
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,1011.87,746.74
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,1023.06,753.66
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,1030.29,758.23
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,1030.97,759.5
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,1027.69,758.45
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,1029.17,759.98
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,1013.92,750.77
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,990.81,736.75
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,964.22,720.6
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,929.38,700.31
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,891.68,677.96
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,843.73,647.05
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,799.75,618.52
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,739.82,578.59
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,679.57,537.41
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,605.38,485.26
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,533.12,432.1
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,444.1,361.48
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,360.45,291.51
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,254.03,199.06
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,148.81,63.26
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,53.52,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,14.06,0.0
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,29.71,19.77
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,38.07,28.12
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,46.29,35.83
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,51.67,40.77
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,56.96,45.44
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,60.45,48.35
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,63.86,51.12
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,93.73,56.51
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,157.63,93.9
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,217.22,139.41
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,279.11,191.63
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,341.08,245.08
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,404.14,298.52
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,465.57,349.35
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,528.68,399.82
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,587.15,445.61
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,644.43,488.95
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,698.69,528.35
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,751.12,565.29
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,798.87,597.73
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,844.0,627.62
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,884.17,654.06
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,921.17,678.38
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,953.5,698.83
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,982.28,717.01
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,1004.08,731.68
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,1021.95,744.05
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,1033.7,751.84
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,1041.39,757.3
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,1042.87,759.05
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,1040.29,758.49
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,1030.2,753.38
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,1016.24,746.03
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,995.21,734.3
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,970.61,720.38
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,948.44,709.42
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,911.93,688.78
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,867.08,661.05
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,820.06,631.36
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,761.71,594.64
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,702.65,555.98
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,632.03,505.92
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,568.27,458.64
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,479.83,390.51
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,396.79,321.33
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,289.49,226.1
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,180.93,47.91
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,68.67,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,12.57,0.0
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,25.59,16.02
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,32.11,22.67
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,38.59,28.79
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,42.81,32.69
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,51.14,40.07
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,54.22,42.57
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,57.27,44.94
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,89.23,50.26
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,150.12,84.21
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,212.94,132.44
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,281.86,190.49
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,344.88,245.69
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,408.46,300.71
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,470.8,352.89
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,532.75,402.88
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,591.47,449.57
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,648.89,493.82
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,703.24,533.98
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,755.5,571.54
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,803.34,604.53
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,848.49,635.24
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,888.74,662.55
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,925.7,687.64
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,957.74,709.5
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,986.15,729.06
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,1005.43,743.28
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,1020.58,755.01
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,1032.26,764.13
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,1039.9,770.79
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,1040.33,772.91
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,1036.72,772.57
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,1026.07,767.28
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,1011.58,759.61
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,989.67,747.07
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,975.76,740.04
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,940.73,719.88
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,902.78,697.55
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,856.03,667.27
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,807.3,635.01
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,747.71,594.88
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,692.83,556.97
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,618.89,503.07
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,546.89,448.17
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,456.45,374.94
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,371.77,301.97
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,258.03,199.34
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,142.33,0.05
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,52.34,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,12.17,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,24.76,15.22
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,31.31,21.93
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,37.83,28.02
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,45.8,35.24
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,50.37,39.26
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,53.49,41.79
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,56.59,44.2
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,89.76,49.87
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,150.98,83.83
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,213.98,131.11
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,282.97,187.31
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,346.34,241.36
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,410.31,295.38
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,472.88,346.45
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,534.94,395.37
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,594.49,441.31
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,652.79,484.93
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,707.15,524.6
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,759.43,561.83
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,807.9,594.43
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,853.67,624.87
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,894.36,651.89
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,931.81,676.8
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,963.96,697.65
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,992.47,716.26
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,1013.91,731.21
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,1031.34,743.83
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,1043.04,752.32
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,1050.62,758.44
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,1051.56,760.57
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,1048.39,760.33
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,1038.06,755.07
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,1023.82,747.53
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,1001.67,735.65
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,976.01,721.53
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,953.03,710.52
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,915.73,689.71
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,868.91,660.78
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,820.04,629.83
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,759.81,591.09
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,698.98,550.46
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,628.35,500.85
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,554.86,446.38
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,462.81,374.53
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,376.74,302.11
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,260.06,196.15
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,139.59,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,52.05,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,11.78,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,23.95,14.23
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,30.11,20.64
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,36.27,26.37
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,44.14,33.46
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,48.77,37.52
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,51.55,39.83
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,54.33,42.06
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,88.58,48.27
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,149.67,82.6
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,217.61,141.64
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,266.51,187.75
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,325.91,231.11
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,407.34,293.14
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,469.48,343.78
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,531.26,392.54
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,590.46,438.61
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,648.35,482.39
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,701.9,521.5
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,753.27,558.11
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,801.0,589.51
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,846.01,618.89
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,886.52,645.78
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,923.78,670.55
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,955.65,691.88
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,983.88,710.98
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,1001.82,723.66
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,1015.53,733.89
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,1027.43,743.15
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,1035.31,750.01
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,1034.99,751.83
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,1030.63,751.27
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,1019.77,746.13
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,1005.1,738.68
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,982.52,726.63
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,967.91,719.88
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,932.95,700.34
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,895.13,678.7
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,848.39,649.49
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,799.72,618.24
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,738.75,578.1
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,682.67,540.08
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,608.3,486.54
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,536.02,431.99
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,442.83,358.15
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,356.01,284.5
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,241.08,177.52
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,96.65,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,6.83,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,10.95,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,22.25,12.45
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,28.48,18.89
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,37.75,27.27
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,42.04,31.16
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,46.31,34.88
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,49.18,37.26
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,52.03,39.54
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,87.18,46.22
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,148.0,80.51
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,214.69,131.01
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,277.78,183.01
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,340.57,236.77
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,403.91,290.31
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,465.75,340.67
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,527.6,389.23
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,586.45,435.41
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,643.96,479.35
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,698.06,518.81
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,750.11,555.44
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,797.97,587.91
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,843.08,618.41
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,883.04,645.44
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,919.71,670.32
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,951.57,691.64
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,979.74,710.66
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,1001.41,725.6
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,1019.05,738.15
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,1031.4,747.0
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,1039.65,753.43
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,1040.56,755.83
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,1037.34,755.78
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,1027.62,751.25
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,1013.98,744.34
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,992.26,732.24
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,966.98,717.84
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,933.97,699.6
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,898.06,679.13
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,852.65,650.38
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,814.64,626.31
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,757.01,588.44
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,698.77,548.87
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,627.02,497.45
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,556.8,444.64
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,465.53,373.14
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,379.81,300.4
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,269.03,191.12
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,123.73,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,10.58,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,21.56,11.75
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,27.55,18.12
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,33.57,23.69
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,37.63,27.41
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,41.68,30.97
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,44.35,33.2
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,52.96,40.51
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,89.69,47.56
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,150.76,82.44
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,213.01,130.4
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,276.96,184.5
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,340.63,240.42
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,404.78,296.12
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,466.92,348.4
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,528.49,398.42
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,588.1,445.93
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,646.38,490.95
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,700.58,530.91
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,752.62,567.65
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,800.99,600.25
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,846.64,630.69
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,886.95,657.62
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,923.91,682.23
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,956.27,703.77
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,984.95,722.94
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,1004.67,736.33
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,1020.21,747.18
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,1032.48,757.17
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,1040.67,764.71
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,1042.57,767.26
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,1040.37,767.36
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,1030.55,762.24
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,1016.8,754.74
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,995.47,742.34
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,970.54,727.62
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,937.04,708.13
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,900.67,686.5
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,865.62,665.79
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,818.22,635.82
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,758.98,596.2
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,699.18,554.83
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,625.22,501.15
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,552.93,446.05
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,459.43,371.8
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,379.21,301.74
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,253.84,174.54
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,106.82,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,13.23,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,25.76,15.24
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,33.44,23.72
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,41.07,30.99
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,45.9,35.53
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,50.71,39.84
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,52.7,41.5
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,59.64,47.46
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,96.62,55.4
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,157.12,91.49
