Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,217.95,139.35
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,281.65,194.39
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,333.91,247.6
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,358.76,274.89
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,437.87,336.57
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,535.45,413.4
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,594.78,461.63
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,652.84,507.67
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,706.94,548.75
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,759.06,587.11
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,807.18,620.68
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,852.6,652.12
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,892.69,679.99
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,929.45,705.52
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,961.22,727.33
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,989.31,746.69
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,1009.85,761.39
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,1026.34,773.55
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,1038.13,782.37
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,1045.82,788.64
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,1045.7,789.85
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,1041.47,788.52
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,1030.16,783.74
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,1014.96,776.47
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,992.77,763.0
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,967.03,747.15
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,932.17,726.25
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,904.88,710.55
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,859.19,680.17
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,811.43,647.77
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,750.59,605.51
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,689.3,561.47
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,613.29,503.27
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,539.14,443.94
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,449.55,369.53
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,361.09,290.44
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,227.53,148.29
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,78.98,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,12.8,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,24.94,14.32
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,33.52,23.82
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,41.97,31.87
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,46.77,36.5
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,51.56,40.92
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,54.24,43.21
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,62.07,50.01
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,100.02,58.52
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,160.79,95.71
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,217.33,154.34
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,242.22,187.58
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,310.93,236.46
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,419.71,322.58
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,483.48,378.5
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,548.0,433.51
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,609.16,485.11
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,669.1,534.33
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,725.63,578.67
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,780.32,620.08
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,830.13,655.98
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,877.17,689.59
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,918.72,718.29
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,956.88,744.44
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,989.13,767.46
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,1017.55,787.87
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,1038.89,803.42
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,1056.06,816.23
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,1067.16,826.19
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,1074.0,833.42
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,1074.83,835.44
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,1071.39,834.69
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,1059.89,827.66
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,1044.36,817.98
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,1022.33,803.82
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,996.65,787.16
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,961.07,764.84
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,922.57,740.16
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,884.89,715.74
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,834.79,681.41
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,772.06,636.24
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,708.87,589.25
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,630.84,527.69
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,554.7,465.0
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,461.09,385.42
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,368.98,300.65
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,222.8,132.94
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,68.54,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,11.52,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,22.46,12.04
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,28.67,19.6
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,38.04,28.46
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,42.76,32.95
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,47.49,37.25
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,49.59,39.05
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,51.77,40.84
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,92.45,49.99
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,160.5,92.72
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,224.24,144.13
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,289.76,201.94
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,354.49,260.43
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,419.71,318.44
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,482.49,373.02
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,544.57,425.15
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,604.87,474.93
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,663.77,522.12
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,718.38,563.7
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,770.68,601.94
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,819.08,636.08
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,864.66,667.98
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,904.81,694.85
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,941.52,719.2
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,973.57,741.37
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,1001.89,761.03
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,1022.27,775.7
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,1038.51,787.75
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,1049.72,796.26
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,1056.76,802.1
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,1056.18,803.72
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,1051.47,802.74
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,1039.98,798.35
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,1024.56,791.38
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,999.5,776.63
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,971.05,759.44
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,945.97,745.24
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,906.81,720.64
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,856.16,686.16
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,803.76,649.66
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,740.0,604.17
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,675.98,556.91
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,602.51,500.11
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,526.23,438.29
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,425.12,352.21
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,331.71,266.49
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,164.24,80.44
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,10.24,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,19.84,9.57
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,26.55,17.59
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,36.17,26.56
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,40.49,30.66
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,44.82,34.58
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,47.36,36.76
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,49.91,38.88
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,90.14,48.16
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,156.05,89.48
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,217.23,138.05
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,280.2,192.35
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,342.98,248.26
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,406.34,303.84
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,467.59,355.77
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,528.23,405.29
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,586.69,451.54
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,643.83,495.18
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,696.91,534.81
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,747.85,571.4
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,795.17,604.52
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,839.81,635.64
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,878.84,662.85
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,914.51,687.8
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,944.97,710.63
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,971.78,731.2
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,993.39,747.42
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,1011.1,761.18
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,1021.76,769.63
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,1028.35,775.55
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,1029.24,777.85
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,1026.08,777.61
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,893.72,687.56
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,726.88,566.28
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,856.35,666.52
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,943.84,729.42
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,907.6,706.3
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,879.0,689.3
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,829.55,657.11
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,778.43,622.98
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,715.58,578.73
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,652.7,532.86
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,578.84,475.43
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,506.98,416.95
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,414.3,338.94
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,324.5,256.12
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,157.46,53.68
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,9.39,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,19.88,9.04
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,26.35,17.23
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,32.86,23.41
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,36.95,27.27
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,41.06,30.97
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,44.17,33.66
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,47.25,36.23
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,95.31,50.7
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,157.44,88.2
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,220.69,138.06
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,285.65,193.54
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,350.3,249.83
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,415.45,305.28
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,478.06,357.17
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,540.28,406.72
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,599.98,452.46
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,658.2,495.34
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,712.69,534.48
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,764.87,569.97
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,812.88,601.71
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,857.99,631.31
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,898.34,656.94
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,935.27,680.25
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,966.72,701.35
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,994.36,720.12
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,1013.57,733.65
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,1028.52,744.7
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,1039.46,752.77
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,1046.24,758.41
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,1044.83,759.64
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,1039.29,758.43
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,1027.48,752.78
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,1011.76,744.75
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,987.3,731.08
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,959.43,715.18
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,923.22,694.9
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,884.28,672.42
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,837.09,642.4
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,778.55,603.59
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,714.32,561.66
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,650.05,517.66
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,562.12,453.27
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,473.21,384.4
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,371.92,300.48
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,279.13,216.18
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,136.07,15.99
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,10.24,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,19.86,8.25
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,28.62,18.82
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,37.24,26.89
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,43.03,32.16
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,48.74,37.14
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,52.59,40.32
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,56.35,43.31
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,102.96,57.64
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,163.21,93.84
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,225.05,141.79
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,288.38,194.58
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,350.68,246.9
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,413.96,298.76
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,477.59,348.25
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,541.33,395.64
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,600.0,438.64
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,657.39,479.05
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,703.44,509.97
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,750.44,540.18
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,797.28,569.84
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,841.66,596.18
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,870.52,611.25
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,894.25,623.18
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,922.4,639.01
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,947.16,652.64
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,976.31,667.54
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,1002.11,680.27
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,1010.02,688.73
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,1013.96,695.39
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,999.9,690.19
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,975.05,678.7
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,957.93,674.2
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,937.36,667.13
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,899.41,647.4
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,858.76,625.43
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,815.04,601.31
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,769.28,575.01
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,719.87,545.68
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,669.07,514.09
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,594.21,464.16
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,527.6,417.96
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,460.18,368.11
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,394.82,316.74
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,299.82,238.25
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,213.52,160.24
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,101.75,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,10.24,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,19.85,7.64
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,29.44,19.59
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,38.85,28.37
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,44.53,33.67
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,50.16,38.69
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,53.59,41.54
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,57.0,44.25
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,103.87,59.03
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,163.19,95.28
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,223.71,142.13
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,286.82,194.6
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,349.82,247.94
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,413.87,300.89
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,475.56,349.87
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,536.33,396.09
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,594.66,439.88
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,651.88,481.23
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,704.75,517.11
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,755.57,550.23
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,802.28,579.97
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,846.43,607.38
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,884.94,630.59
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,920.24,651.68
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,950.22,672.06
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,976.62,690.41
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,1007.74,710.46
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,1035.22,728.27
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,1045.5,735.77
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,1051.59,741.12
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,1050.99,742.61
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,1046.25,741.8
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,1034.31,737.3
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,1018.45,730.55
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,994.2,717.22
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,966.48,701.77
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,930.07,681.99
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,901.13,666.86
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,851.29,636.76
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,799.66,604.73
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,735.79,563.04
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,671.78,519.54
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,591.23,462.06
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,513.1,402.96
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,415.37,325.1
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,320.32,235.16
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,150.11,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,9.39,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,18.23,5.67
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,26.21,16.61
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,34.1,24.0
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,38.83,28.4
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,47.38,35.96
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,51.4,39.31
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,55.35,42.47
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,98.76,53.05
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,159.12,89.53
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,220.84,136.99
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,284.63,189.46
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,350.62,244.1
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,414.15,295.64
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,475.93,344.13
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,538.01,390.88
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,596.85,435.41
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,654.39,477.81
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,707.89,515.43
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,759.26,550.26
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,806.63,581.36
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,851.29,610.59
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,890.93,636.55
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,927.29,660.48
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,957.3,680.49
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,983.59,698.33
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,1005.49,714.41
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,1023.46,728.19
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,1033.96,737.38
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,1040.34,744.3
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,1039.07,745.96
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,1033.72,745.24
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,1021.22,739.44
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,1004.86,731.35
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,980.19,717.96
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,952.13,702.37
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,915.45,681.73
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,886.33,665.89
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,836.17,635.69
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,784.35,603.46
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,719.14,559.95
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,653.98,514.57
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,572.38,454.64
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,500.4,398.47
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,394.52,311.88
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,298.5,215.86
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,114.58,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,9.39,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,18.31,4.75
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,25.88,16.41
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,33.41,23.65
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,41.13,30.75
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,45.88,35.05
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,49.16,37.9
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,52.43,40.63
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,97.69,52.32
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,159.16,90.88
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,221.75,140.98
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,289.8,199.47
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,353.38,255.34
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,417.57,310.76
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,479.2,362.66
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,540.43,412.45
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,599.49,459.93
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,657.23,505.07
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,710.57,545.89
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,761.72,583.72
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,808.81,616.16
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,853.12,646.46
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,892.78,673.75
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,929.14,698.78
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,959.69,719.54
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,986.52,737.9
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,1006.27,751.63
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,1021.98,762.86
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,1031.38,771.17
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,1036.66,776.99
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,1035.73,777.79
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,1030.73,776.09
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,1018.2,770.61
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,1001.85,762.69
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,976.72,747.39
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,948.23,729.82
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,921.83,715.01
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,881.72,690.22
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,829.87,655.23
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,776.49,618.33
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,709.91,571.27
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,643.49,522.42
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,563.5,460.67
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,481.69,394.11
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,370.58,299.11
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,267.34,190.16
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,101.46,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,9.39,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,18.27,3.59
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,27.09,17.67
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,35.8,26.14
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,40.83,30.98
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,45.85,35.61
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,72.55,59.39
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,102.83,85.91
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,107.39,70.43
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,162.42,96.29
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,223.58,145.86
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,287.04,201.12
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,350.28,257.94
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,415.74,315.76
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,477.21,368.42
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,538.88,419.47
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,597.29,467.17
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,654.4,512.43
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,707.32,552.52
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,758.15,589.58
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,804.76,622.0
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,848.63,652.22
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,887.03,678.76
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,922.11,702.95
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,952.25,723.41
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,978.72,741.42
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,997.28,754.54
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,1011.82,765.14
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,1021.56,773.78
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,1027.28,779.94
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,1024.84,779.71
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,1018.42,777.02
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,1004.35,770.35
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,986.52,761.24
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,971.4,753.03
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,941.34,734.33
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,903.39,710.99
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,862.81,685.4
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,809.36,648.77
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,754.52,610.18
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,687.52,561.71
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,627.14,516.4
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,541.07,448.37
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,458.9,380.09
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,348.17,283.34
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,242.69,165.35
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,91.51,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,8.96,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,17.43,1.61
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,26.27,16.94
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,35.0,25.51
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,40.06,30.4
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,45.11,35.08
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,52.3,41.51
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,55.48,44.21
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,101.26,56.76
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,161.43,96.08
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,223.08,146.88
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,287.22,203.81
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,353.4,263.81
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,417.41,321.34
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,479.56,375.43
