Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,541.57,427.56
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,600.9,476.75
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,659.09,523.59
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,712.54,564.54
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,763.82,602.36
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,811.31,637.16
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,856.13,669.88
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,895.97,697.96
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,932.56,723.68
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,963.38,745.04
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,990.52,763.89
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,1011.8,779.13
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,1029.12,791.83
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,826.9,649.2
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,562.09,445.5
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,679.87,540.69
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,797.43,631.55
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,790.59,628.3
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,780.71,623.8
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,690.42,555.62
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,580.65,471.85
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,520.12,426.69
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,460.19,380.64
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,426.75,355.38
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,392.37,328.71
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,348.81,293.95
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,305.66,258.45
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,256.24,215.91
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,207.88,172.98
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,151.68,121.95
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,91.36,54.67
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,30.09,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,8.96,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,17.5,0.0
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,26.34,16.96
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,35.08,25.59
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,40.55,30.86
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,45.99,35.9
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,48.88,38.47
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,56.39,45.05
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,103.56,58.19
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,164.41,97.74
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,226.29,148.18
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,290.65,204.44
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,354.18,261.28
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,419.86,318.88
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,482.55,372.08
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,545.49,423.65
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,603.98,470.99
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,661.11,515.88
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,715.3,556.69
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,767.43,594.4
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,814.85,627.58
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,859.52,658.7
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,898.7,685.07
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,934.54,709.09
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,964.86,729.82
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,991.46,748.15
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,1012.23,763.16
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,1029.0,775.7
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,1039.34,785.15
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,1045.56,792.12
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,1043.93,793.0
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,1038.19,791.34
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,1024.28,783.86
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,1006.5,773.89
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,981.07,758.7
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,952.28,741.15
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,924.53,725.57
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,883.17,699.89
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,829.96,663.68
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,775.25,625.38
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,706.83,575.99
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,638.73,524.69
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,550.26,454.61
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,473.39,390.05
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,355.92,286.5
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,239.19,131.19
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,92.37,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.13,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.1,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,9.45,2.39
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,14.81,7.53
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,21.84,14.07
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,28.89,20.58
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,35.53,26.58
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,42.19,32.48
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,91.3,71.7
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,143.65,113.59
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,133.65,106.19
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,116.88,93.16
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,237.59,182.53
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,410.63,317.39
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,415.57,327.43
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,386.41,306.81
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,512.8,407.67
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,650.68,515.82
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,705.47,556.98
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,758.86,596.31
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,805.37,629.1
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,849.18,659.79
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,887.9,686.75
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,923.4,711.42
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,953.24,732.2
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,979.42,750.57
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,997.71,764.11
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,1011.99,775.13
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,1020.43,781.95
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,1024.83,786.23
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,1021.59,785.94
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,1014.38,783.12
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,827.52,653.72
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,591.88,475.57
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,571.07,462.59
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,548.57,446.97
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,719.92,584.96
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,858.15,688.21
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,806.98,651.5
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,754.22,614.08
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,685.37,563.6
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,623.41,516.3
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,536.83,445.95
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,454.32,375.45
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,336.05,269.72
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,216.23,93.78
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,83.08,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.12,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,9.89,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,23.26,14.09
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,36.23,26.64
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,51.54,40.89
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,66.69,54.82
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,80.41,67.1
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,94.02,79.02
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,89.89,71.56
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,83.42,66.11
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,102.33,81.77
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,121.58,97.47
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,117.29,93.59
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,112.57,89.45
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,116.26,92.15
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,119.94,94.83
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,149.37,118.89
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,179.88,143.64
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,180.74,144.16
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,181.47,144.67
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,160.33,127.34
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,138.75,109.63
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,149.24,118.26
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,159.99,127.08
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,147.48,116.8
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,134.76,106.38
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,116.61,91.53
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,98.48,76.64
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,103.91,81.23
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,109.47,85.93
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,100.59,78.7
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,91.7,71.45
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,99.66,78.4
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,108.02,85.72
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,82.24,64.27
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,58.07,44.0
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,481.23,404.29
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,821.73,664.53
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,770.88,624.86
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,713.9,583.25
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,643.46,529.76
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,574.15,475.23
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,481.69,399.92
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,393.91,324.63
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,276.47,219.54
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,157.32,40.11
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,56.78,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,7.68,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,14.97,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,23.46,13.97
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,31.89,22.61
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,37.08,27.73
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,42.28,32.65
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,49.32,39.01
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,52.66,41.89
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,102.48,56.54
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,163.66,97.44
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,225.85,149.02
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,293.41,208.69
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,357.35,266.08
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,422.13,322.95
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,484.51,376.31
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,546.67,427.55
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,605.52,474.64
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,663.04,519.12
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,717.81,560.17
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,770.61,597.87
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,817.77,630.92
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,862.1,661.86
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,901.17,689.48
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,936.86,714.83
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,967.22,737.02
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,993.81,756.77
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,1011.2,768.96
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,1024.4,778.47
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,1033.35,787.46
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,1038.18,793.88
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,1035.0,793.55
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,1027.78,790.66
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,1013.88,782.97
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,996.2,772.81
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,977.93,762.31
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,945.0,741.41
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,904.1,715.73
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,860.65,687.72
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,800.29,645.39
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,738.96,601.16
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,672.38,551.83
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,600.88,496.41
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,501.88,416.27
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,408.13,336.22
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,282.78,222.0
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,153.53,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,56.39,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,7.26,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,14.19,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,21.91,12.53
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,32.29,23.0
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,37.17,27.83
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,42.11,32.48
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,45.16,35.18
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,48.24,37.78
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,100.76,53.38
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,163.76,95.44
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,231.01,151.21
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,296.08,208.93
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,360.45,266.81
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,425.36,323.92
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,488.25,377.67
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,550.62,428.96
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,609.44,476.91
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,666.74,522.27
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,720.91,563.02
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,772.86,600.02
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,819.91,633.07
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,864.06,663.93
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,902.86,690.99
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,938.23,715.69
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,968.65,737.05
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,995.28,755.95
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,1011.59,768.0
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,1023.61,777.39
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,1032.58,784.93
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,1037.42,789.88
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,1033.66,789.55
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,1025.86,786.65
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,1010.24,777.81
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,990.85,766.48
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,962.14,748.66
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,941.14,736.28
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,899.91,710.32
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,856.19,682.15
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,797.79,641.33
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,738.34,598.56
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,665.19,544.37
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,600.09,494.01
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,501.57,414.37
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,408.51,334.89
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,282.08,217.59
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,148.39,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,55.44,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,10.67,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,21.34,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,24.32,14.2
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,30.43,21.24
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,35.81,26.5
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,41.2,31.55
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,44.28,34.27
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,47.38,36.88
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,99.59,52.3
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,165.56,96.78
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,228.26,148.16
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,292.99,204.59
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,356.77,260.65
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,421.15,315.77
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,483.06,367.01
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,544.7,415.85
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,603.38,462.14
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,660.59,505.92
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,714.41,545.01
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,766.01,580.32
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,812.73,611.64
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,856.54,640.83
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,895.45,666.08
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,930.97,689.03
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,960.11,709.14
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,985.41,726.92
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,1001.74,739.03
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,1013.78,748.62
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,1021.92,755.88
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,1025.95,760.67
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,1022.01,760.45
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,1014.07,757.79
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,999.48,750.26
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,981.16,740.38
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,952.91,724.33
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,932.35,713.44
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,891.46,689.48
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,848.1,663.23
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,790.03,624.22
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,731.0,583.17
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,659.56,532.78
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,595.83,485.48
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,498.8,408.02
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,407.34,330.58
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,228.3,171.15
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,20.49,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,10.24,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,18.78,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,23.47,13.04
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,28.69,19.48
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,36.55,26.91
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,41.86,31.86
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,45.27,34.94
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,48.71,37.92
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,100.09,53.41
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,160.37,93.44
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,221.57,143.02
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,287.96,199.65
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,350.31,253.66
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,413.41,306.86
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,473.58,355.27
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,532.0,399.9
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,589.15,444.1
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,645.13,486.11
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,697.52,523.5
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,748.08,558.17
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,793.66,589.0
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,836.57,617.97
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,874.58,642.42
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,909.46,664.77
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,938.53,683.92
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,963.98,700.87
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,977.54,711.16
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,986.9,719.05
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,861.94,638.81
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,680.26,512.03
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,769.12,578.87
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,843.12,631.64
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,780.31,590.51
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,724.29,553.45
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,826.0,628.45
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,901.95,681.4
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,859.31,655.17
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,814.39,627.86
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,763.24,594.05
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,705.84,554.54
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,632.27,503.58
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,560.21,450.71
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,465.11,375.68
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,375.46,300.06
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,210.55,150.92
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,17.07,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,11.95,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,21.01,10.6
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,30.33,20.66
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,35.92,26.08
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,41.51,31.26
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,45.27,34.56
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,53.34,41.5
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,103.84,56.82
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,162.78,95.64
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,223.08,143.89
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,285.68,196.58
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,347.78,249.0
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,410.96,300.44
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,472.76,348.9
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,534.35,394.99
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,591.38,437.66
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,647.14,477.95
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,700.02,514.99
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,750.94,549.02
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,796.84,579.3
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,840.03,607.88
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,878.1,632.0
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,912.93,654.08
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,941.54,673.59
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,966.48,690.98
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,986.11,705.24
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,1001.83,717.27
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,1010.15,724.88
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,1014.42,730.19
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,1011.68,732.1
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,1004.96,731.57
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,990.1,725.74
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,971.52,717.6
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,943.52,702.55
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,912.4,685.23
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,882.89,669.38
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,840.26,644.0
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,783.88,607.4
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,726.48,568.66
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,654.11,518.41
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,582.74,466.0
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,494.08,396.23
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,404.96,321.33
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,273.8,189.56
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,113.92,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,11.1,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,19.39,8.94
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,27.96,18.56
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,36.24,26.34
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,42.02,31.69
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,45.83,35.05
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,49.63,38.25
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,102.48,54.34
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,163.17,94.49
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,225.39,144.95
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,289.76,200.18
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,354.78,256.03
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,418.06,309.14
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,480.04,359.63
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,541.88,408.02
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,599.72,452.51
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,656.23,494.54
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,709.01,531.6
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,759.6,565.29
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,805.57,594.84
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,848.75,622.28
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,886.7,646.11
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,921.25,667.67
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,950.03,685.53
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,975.1,701.15
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,993.64,713.77
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,1008.19,724.15
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,1016.55,731.31
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,1020.87,736.21
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,1015.79,735.06
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,1006.74,731.67
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,991.62,725.03
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,984.16,723.45
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,955.45,706.76
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,923.51,688.11
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,881.31,663.67
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,836.73,637.08
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,780.13,600.13
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,722.44,561.17
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,648.14,510.35
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,582.31,462.75
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,485.58,387.44
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,394.69,311.27
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,258.5,168.4
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,99.63,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,12.8,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,20.25,9.28
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,30.4,21.01
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,36.79,27.3
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,43.15,33.27
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,46.86,36.68
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,50.58,39.95
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,106.46,60.03
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,165.15,99.44
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,225.47,148.55
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,288.6,202.77
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,350.82,256.84
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,414.1,310.55
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,475.0,360.8
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,535.14,408.69
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,592.6,453.76
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,648.93,496.62
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,700.69,534.07
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,750.28,568.68
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,795.57,599.08
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,838.2,627.52
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,797.4,599.94
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,719.04,543.47
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,852.1,639.93
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,963.73,712.68
