Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,978.11,722.6
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,988.42,731.38
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,1007.11,746.35
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,1010.48,751.49
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,1003.71,749.8
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,992.99,745.7
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,975.32,736.97
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,954.01,725.92
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,920.66,706.02
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,891.03,688.53
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,846.18,660.69
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,799.33,630.84
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,738.4,588.67
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,676.99,544.76
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,598.06,486.25
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,520.97,426.34
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,420.59,344.92
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,326.06,262.1
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,176.6,106.12
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,10.24,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,11.1,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,20.59,8.81
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,32.99,23.16
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,40.07,30.14
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,47.08,36.73
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,67.96,55.49
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,92.28,76.94
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,119.45,90.76
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,149.23,112.97
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,191.21,142.55
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,247.52,185.54
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,320.09,240.82
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,411.27,312.75
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,472.93,363.71
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,535.18,413.6
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,592.6,458.93
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,648.81,501.88
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,701.05,540.21
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,751.26,575.53
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,796.8,605.84
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,839.64,634.03
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,876.79,657.72
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,910.61,679.13
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,938.84,697.33
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,963.43,713.24
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,980.8,724.93
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,994.22,734.24
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,1001.29,741.01
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,1004.38,745.41
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,935.33,702.36
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,842.17,642.39
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,909.69,693.29
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,962.13,732.18
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,837.2,650.05
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,696.34,553.72
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,626.39,504.97
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,557.05,454.06
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,504.95,415.59
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,453.23,375.91
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,398.98,332.69
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,345.65,288.34
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,258.51,214.22
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,192.45,154.18
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,94.3,46.94
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,8.54,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,19.42,7.13
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,30.48,20.88
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,37.25,27.6
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,43.97,33.94
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,48.77,38.35
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,53.51,42.55
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,113.6,73.09
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,159.05,111.64
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,212.27,147.48
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,287.96,205.46
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,348.5,259.17
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,410.27,313.15
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,470.47,363.98
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,530.77,413.2
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,587.55,457.52
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,643.28,499.45
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,662.08,512.43
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,666.67,514.55
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,667.39,515.0
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,666.11,513.45
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,714.06,548.73
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,762.34,583.38
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,755.85,579.65
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,744.36,572.79
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,685.21,530.94
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,641.09,498.8
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,536.5,421.35
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,449.76,354.8
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,528.6,419.36
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,628.64,497.34
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,802.26,630.78
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,948.67,735.18
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,921.38,716.47
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,890.91,697.19
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,848.32,669.02
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,803.52,638.8
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,745.16,597.1
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,686.01,553.59
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,616.92,501.71
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,544.02,444.2
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,446.99,363.99
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,356.4,281.87
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,177.05,71.43
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,14.86,3.29
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,29.01,19.49
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,43.98,33.57
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,58.81,47.32
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,72.87,60.05
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,84.36,70.23
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,101.94,80.72
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,120.56,95.54
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,167.39,128.68
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,233.37,178.87
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,235.39,185.16
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,222.22,177.29
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,217.14,173.37
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,203.5,162.12
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,275.48,219.99
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,358.73,285.62
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,264.9,211.24
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,164.4,129.75
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,217.62,173.07
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,288.25,229.12
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,294.19,233.6
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,300.15,238.37
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,304.17,241.59
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,308.16,244.84
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,209.64,166.63
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,131.48,103.13
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,132.38,104.12
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,133.39,105.09
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,177.06,141.4
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,223.67,179.73
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,148.42,118.46
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,76.87,59.08
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,40.98,29.12
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,5.77,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,4.94,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.11,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.29,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.05,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.64,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.23,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.82,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.41,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,5.74,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,11.51,4.24
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,18.95,11.19
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,26.4,18.1
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,34.29,25.32
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,42.19,32.46
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,50.11,37.62
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,58.04,44.29
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,95.56,75.56
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,134.09,106.97
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,144.1,114.79
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,154.09,122.68
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,153.14,121.52
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,151.58,119.89
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,131.37,103.35
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,110.56,86.33
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,111.17,86.64
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,111.77,86.89
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,100.64,77.78
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,89.47,68.66
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,114.42,89.04
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,140.14,109.78
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,217.29,172.06
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,319.72,252.04
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,280.27,220.98
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,222.37,175.8
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,271.96,215.82
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,305.67,242.6
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,160.61,127.65
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,28.15,18.08
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,49.76,36.41
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,71.45,54.67
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,46.81,34.07
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,22.29,13.39
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,47.61,35.09
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,75.84,59.22
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,64.97,50.06
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,54.08,40.82
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,42.64,31.04
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,32.24,22.0
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,23.11,13.93
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,14.0,5.65
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,6.99,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,13.33,0.19
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,27.18,17.66
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,33.21,23.9
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,39.26,29.73
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,22.27,14.53
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,9.04,2.55
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,11.11,4.0
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,13.18,5.77
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,13.6,6.08
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,14.02,6.39
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,43.89,31.87
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,73.95,57.21
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,41.43,29.52
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,9.09,2.05
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,33.15,22.37
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,57.32,42.62
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,76.15,58.28
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,95.39,74.19
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,85.56,65.96
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,75.77,57.8
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,75.78,57.79
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,75.78,57.79
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,44.02,31.31
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,12.43,4.81
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,14.08,6.19
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,15.74,7.57
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,21.95,12.8
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,28.17,18.05
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,28.99,18.77
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,29.81,19.51
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,19.01,10.47
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,8.25,1.37
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,22.3,13.39
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,36.39,25.46
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,41.78,30.14
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,47.19,34.84
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,40.52,29.2
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,33.87,23.5
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,27.23,17.79
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,20.6,11.99
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,14.4,6.48
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,8.21,0.84
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,9.05,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,18.15,9.85
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,29.36,20.47
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,40.17,30.55
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,51.63,41.01
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,62.99,51.18
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,74.49,58.61
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,86.14,68.41
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,104.55,83.56
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,123.62,99.06
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,138.38,110.78
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,153.8,123.0
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,136.45,108.37
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,117.78,92.67
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,153.33,121.71
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,190.55,151.76
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,218.7,174.35
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,259.55,206.94
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,185.95,147.63
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,122.72,95.99
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,148.77,117.42
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,175.83,139.41
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,154.43,121.96
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,132.81,104.33
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,181.84,144.71
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,233.89,187.03
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,150.54,119.49
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,71.52,54.24
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,68.16,51.59
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,64.79,48.88
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,40.59,28.73
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,16.52,8.43
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,15.68,7.75
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,14.85,7.07
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,20.21,11.7
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,25.58,16.35
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,21.85,13.17
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,18.12,9.96
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,14.4,6.74
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,10.68,3.49
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,7.39,0.55
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.1,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.13,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,14.29,0.0
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,29.06,18.96
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,36.25,26.53
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,43.42,33.44
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,46.69,36.56
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,50.64,40.12
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,103.52,58.28
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,164.74,101.41
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,222.95,149.78
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,284.49,203.77
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,345.37,258.35
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,407.43,312.91
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,394.59,309.78
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,335.74,266.16
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,478.51,379.44
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,635.48,500.09
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,685.52,537.6
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,733.46,573.65
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,777.15,604.2
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,818.25,632.76
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,853.08,655.65
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,884.63,676.22
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,910.56,693.66
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,932.96,708.81
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,950.01,720.48
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,963.33,729.84
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,969.21,735.79
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,982.63,747.08
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,778.92,607.8
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,554.48,440.0
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,752.95,596.23
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,925.17,717.37
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,894.53,695.84
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,860.95,674.36
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,814.88,644.33
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,773.17,616.78
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,714.25,574.82
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,654.94,531.01
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,573.54,468.39
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,494.64,404.61
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,386.0,313.64
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,284.53,209.65
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,107.91,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,12.63,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,25.71,16.01
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,32.26,22.99
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,38.82,29.27
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,42.68,32.93
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,51.61,40.98
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,105.41,58.87
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,164.1,100.1
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,224.12,150.63
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,287.18,206.7
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,349.05,262.46
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,412.03,317.98
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,474.12,371.13
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,536.54,422.73
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,594.09,469.5
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,650.4,513.77
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,703.44,553.62
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,754.69,589.96
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,800.62,621.62
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,843.77,651.07
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,881.55,675.84
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,916.03,698.25
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,944.95,718.18
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,970.15,735.72
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,986.62,748.1
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,999.0,757.99
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,1005.92,764.41
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,1008.78,768.32
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,1002.19,766.51
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,991.67,762.16
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,975.06,752.81
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,954.86,741.04
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,923.56,721.82
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,899.75,707.71
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,855.79,679.62
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,809.65,649.19
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,749.38,605.82
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,688.44,560.2
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,607.15,498.35
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,527.68,434.16
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,424.49,345.54
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,318.38,227.88
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,124.72,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,10.97,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,24.42,14.72
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,30.34,21.25
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,36.3,27.0
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,39.87,30.34
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,44.76,34.69
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,99.96,52.72
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,159.5,94.16
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,220.21,145.0
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,285.27,202.09
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,346.42,256.26
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,408.34,309.67
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,468.09,359.13
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,527.29,406.02
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,583.81,450.19
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,639.04,491.78
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,690.04,528.5
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,738.98,561.88
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,783.38,591.15
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,825.04,618.32
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,861.65,641.53
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,895.08,662.57
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,922.76,681.97
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,946.79,699.16
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,963.12,711.52
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,975.5,721.55
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,981.93,727.91
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,984.39,731.9
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,978.51,731.26
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,968.79,728.16
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,951.09,718.52
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,929.88,706.59
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,910.28,696.75
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,876.86,676.99
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,832.4,649.36
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,785.93,619.41
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,725.94,578.26
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,665.43,534.76
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,585.17,474.5
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,506.92,412.02
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,406.12,326.02
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,300.3,202.49
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,117.61,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,10.58,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,23.53,13.53
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,29.48,20.2
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,35.48,25.93
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,39.1,29.35
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,44.35,34.06
2016,10,20,8,15,758.5,52.5,0.7,15.5,295.5,100.09,51.99
2016,10,20,8,30,795.0,56.0,0.7,16.0,342.0,160.28,93.44
2016,10,20,8,45,820.0,58.5,0.7,16.5,385.0,224.12,146.15
2016,10,20,9,0,845.0,61.0,0.7,17.0,428.0,287.02,200.8
2016,10,20,9,15,862.5,63.0,0.75,17.5,466.0,349.02,255.19
2016,10,20,9,30,880.0,65.0,0.8,18.0,504.0,411.83,309.0
2016,10,20,9,45,894.0,65.5,0.85,19.0,537.0,472.13,358.55
2016,10,20,10,0,908.0,66.0,0.9,20.0,570.0,532.2,405.93
2016,10,20,10,15,916.5,67.0,0.95,20.0,596.0,589.21,450.87
2016,10,20,10,30,925.0,68.0,1.0,20.0,622.0,644.87,493.45
2016,10,20,10,45,930.5,69.0,1.1,20.5,640.5,696.93,531.81
2016,10,20,11,0,936.0,70.0,1.2,21.0,659.0,746.86,566.68
2016,10,20,11,15,939.0,70.5,1.3,21.0,670.0,791.98,597.68
2016,10,20,11,30,942.0,71.0,1.4,21.0,681.0,834.29,626.68
2016,10,20,11,45,942.0,71.5,1.55,21.5,684.0,871.12,651.3
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,904.58,673.65
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.0,932.61,693.73
2016,10,20,12,30,939.0,72.0,2.0,22.0,677.0,956.93,711.5
2016,10,20,12,45,934.0,72.0,2.15,22.0,664.0,974.16,724.76
2016,10,20,13,0,929.0,72.0,2.3,22.0,651.0,987.42,735.6
2016,10,20,13,15,922.5,71.0,2.4,22.0,631.0,993.96,741.66
2016,10,20,13,30,916.0,70.0,2.5,22.0,611.0,996.47,745.28
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.0,992.36,744.69
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,984.32,741.65
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.0,967.55,733.79
