Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,14,30,872.0,64.0,2.8,21.0,489.0,947.19,723.54
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.0,917.47,705.37
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,884.78,684.93
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,851.78,665.12
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,806.31,635.6
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,746.3,594.46
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,685.73,550.82
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,605.3,490.07
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,526.85,426.95
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,413.43,330.11
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,300.98,189.15
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,123.49,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,30.5,10.67,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,61.0,22.64,12.5
2016,10,21,7,15,507.5,32.5,2.5,12.5,105.5,29.08,19.83
2016,10,21,7,30,605.0,40.0,2.4,13.0,150.0,35.54,26.01
2016,10,21,7,45,660.0,45.0,2.35,13.5,197.5,39.55,29.81
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,45.42,35.11
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.0,100.71,52.98
2016,10,21,8,30,789.0,57.0,2.1,15.0,337.0,160.52,94.69
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.0,221.48,145.9
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,286.72,203.53
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.0,348.38,258.63
2016,10,21,9,30,873.0,67.0,1.9,17.0,499.0,410.91,313.22
2016,10,21,9,45,886.0,68.5,1.9,18.0,531.5,471.31,363.9
2016,10,21,10,0,899.0,70.0,1.9,19.0,564.0,531.42,412.28
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.0,587.94,457.13
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,643.13,499.48
2016,10,21,10,45,922.0,73.0,2.05,20.5,634.5,695.08,538.15
2016,10,21,11,0,928.0,74.0,2.1,21.0,653.0,744.96,573.43
2016,10,21,11,15,931.0,74.0,2.2,21.0,664.0,789.19,604.29
2016,10,21,11,30,934.0,74.0,2.3,21.0,675.0,830.61,633.1
2016,10,21,11,45,933.5,75.0,2.45,21.0,677.5,867.29,659.0
2016,10,21,12,0,933.0,76.0,2.6,21.0,680.0,900.62,682.65
2016,10,21,12,15,931.0,75.5,2.75,21.0,675.0,927.36,701.91
2016,10,21,12,30,929.0,75.0,2.9,21.0,670.0,950.38,718.81
2016,10,21,12,45,917.0,78.0,3.1,21.0,655.5,964.5,730.23
2016,10,21,13,0,905.0,81.0,3.3,21.0,641.0,974.53,739.08
2016,10,21,13,15,897.5,80.0,3.45,21.0,620.5,979.93,744.59
2016,10,21,13,30,890.0,79.0,3.6,21.0,600.0,981.39,747.6
2016,10,21,13,45,879.0,78.0,3.75,21.0,572.5,975.51,745.75
2016,10,21,14,0,868.0,77.0,3.9,21.0,545.0,965.84,741.43
2016,10,21,14,15,853.5,75.0,3.95,20.5,511.5,947.76,732.13
2016,10,21,14,30,839.0,73.0,4.0,20.0,478.0,937.09,728.1
2016,10,21,14,45,820.0,70.5,4.05,19.5,439.5,907.04,710.23
2016,10,21,15,0,801.0,68.0,4.1,19.0,401.0,873.98,690.01
2016,10,21,15,15,772.5,64.5,4.05,18.5,357.5,828.06,659.4
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,780.16,626.51
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,720.18,582.35
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,659.61,535.97
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,576.72,471.46
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,504.88,411.98
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,390.26,312.29
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,273.67,155.31
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,107.61,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,26.0,14.5,2.8,10.0,17.0,12.38,0.0
2016,10,22,7,0,52.0,29.0,2.8,10.0,34.0,23.04,12.55
2016,10,22,7,15,76.0,48.5,2.8,10.5,60.0,37.51,27.33
2016,10,22,7,30,100.0,68.0,2.8,11.0,86.0,51.67,40.57
2016,10,22,7,45,115.5,88.0,2.8,11.5,114.5,65.79,53.53
2016,10,22,8,0,131.0,108.0,2.8,12.0,143.0,80.09,66.41
2016,10,22,8,15,140.0,126.5,2.7,12.5,170.0,106.71,80.81
2016,10,22,8,30,149.0,145.0,2.6,13.0,197.0,134.85,102.62
2016,10,22,8,45,149.0,165.0,2.55,13.5,222.5,163.74,126.76
2016,10,22,9,0,149.0,185.0,2.5,14.0,248.0,193.06,151.58
2016,10,22,9,15,358.5,163.0,2.4,14.5,334.5,260.5,202.4
2016,10,22,9,30,568.0,141.0,2.3,15.0,421.0,354.02,276.29
2016,10,22,9,45,305.5,182.5,2.25,15.5,334.5,304.53,241.83
2016,10,22,10,0,43.0,224.0,2.2,16.0,248.0,217.16,172.89
2016,10,22,10,15,84.0,248.5,2.2,16.0,297.5,267.37,213.54
2016,10,22,10,30,125.0,273.0,2.2,16.0,347.0,332.09,264.87
2016,10,22,10,45,275.5,259.0,2.25,16.5,428.5,439.58,349.86
2016,10,22,11,0,426.0,245.0,2.3,17.0,510.0,562.13,443.92
2016,10,22,11,15,378.0,262.5,2.3,17.0,500.5,555.16,437.76
2016,10,22,11,30,330.0,280.0,2.3,17.0,491.0,555.56,437.42
2016,10,22,11,45,422.0,252.5,2.35,17.5,523.0,635.47,498.06
2016,10,22,12,0,514.0,225.0,2.4,18.0,555.0,706.21,550.69
2016,10,22,12,15,514.0,223.0,2.45,18.0,551.5,724.18,563.9
2016,10,22,12,30,514.0,221.0,2.5,18.0,548.0,739.88,575.91
2016,10,22,12,45,435.0,241.0,2.55,18.0,513.5,702.86,548.1
2016,10,22,13,0,356.0,261.0,2.6,18.0,479.0,643.12,504.1
2016,10,22,13,15,470.0,217.0,2.65,17.5,495.5,732.43,574.52
2016,10,22,13,30,584.0,173.0,2.7,17.0,512.0,801.1,628.06
2016,10,22,13,45,589.0,162.0,2.75,17.0,490.5,807.63,633.48
2016,10,22,14,0,594.0,151.0,2.8,17.0,469.0,802.99,631.56
2016,10,22,14,15,736.5,111.5,2.8,16.5,480.5,896.11,700.62
2016,10,22,14,30,879.0,72.0,2.8,16.0,492.0,962.57,749.35
2016,10,22,14,45,861.0,69.0,2.8,16.0,452.5,943.14,736.86
2016,10,22,15,0,843.0,66.0,2.8,16.0,413.0,909.7,715.19
2016,10,22,15,15,814.5,63.0,2.8,15.5,368.0,863.65,685.43
2016,10,22,15,30,786.0,60.0,2.8,15.0,323.0,815.46,653.22
2016,10,22,15,45,745.0,55.5,2.8,15.0,275.5,752.62,607.59
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,689.19,559.56
2016,10,22,16,15,637.0,45.5,2.7,14.0,179.5,603.49,493.22
2016,10,22,16,30,570.0,40.0,2.6,13.0,131.0,519.72,424.44
2016,10,22,16,45,449.5,31.0,2.55,12.5,87.0,407.77,325.73
2016,10,22,17,0,329.0,22.0,2.5,12.0,43.0,282.79,137.87
2016,10,22,17,15,164.5,11.0,2.45,11.5,21.5,112.99,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,124.5,13.5,1.05,9.0,23.5,11.52,0.0
2016,10,23,7,0,249.0,27.0,1.1,9.0,47.0,22.32,11.59
2016,10,23,7,15,322.5,40.5,1.05,9.5,85.5,33.12,23.56
2016,10,23,7,30,396.0,54.0,1.0,10.0,124.0,43.6,33.53
2016,10,23,7,45,445.5,64.5,1.0,10.5,165.0,51.1,40.58
2016,10,23,8,0,495.0,75.0,1.0,11.0,206.0,60.08,48.75
2016,10,23,8,15,534.0,81.5,1.05,11.0,246.5,104.42,64.78
2016,10,23,8,30,573.0,88.0,1.1,11.0,287.0,153.82,100.04
2016,10,23,8,45,572.0,101.5,1.15,11.0,321.5,205.84,144.96
2016,10,23,9,0,571.0,115.0,1.2,11.0,356.0,257.55,191.58
2016,10,23,9,15,647.5,105.5,1.3,11.0,402.5,314.1,240.42
2016,10,23,9,30,724.0,96.0,1.4,11.0,449.0,378.33,295.77
2016,10,23,9,45,648.5,128.0,1.5,11.5,459.5,420.78,333.93
2016,10,23,10,0,573.0,160.0,1.6,12.0,470.0,448.59,358.6
2016,10,23,10,15,498.5,193.5,1.7,12.0,472.5,474.07,380.39
2016,10,23,10,30,424.0,227.0,1.8,12.0,475.0,490.92,394.23
2016,10,23,10,45,539.0,196.0,1.9,12.5,521.0,564.51,452.5
2016,10,23,11,0,654.0,165.0,2.0,13.0,567.0,651.83,519.58
2016,10,23,11,15,793.5,122.5,2.05,13.0,619.0,742.72,589.25
2016,10,23,11,30,933.0,80.0,2.1,13.0,671.0,834.98,654.73
2016,10,23,11,45,759.5,139.0,2.2,13.0,621.5,804.58,632.79
2016,10,23,12,0,586.0,198.0,2.3,13.0,572.0,739.34,585.17
2016,10,23,12,15,759.5,138.5,2.35,13.0,619.5,859.32,674.05
2016,10,23,12,30,933.0,79.0,2.4,13.0,667.0,956.78,741.87
2016,10,23,12,45,766.5,129.5,2.45,13.5,606.5,898.27,699.67
2016,10,23,13,0,600.0,180.0,2.5,14.0,546.0,812.04,638.81
2016,10,23,13,15,499.5,204.5,2.5,14.0,502.5,746.54,591.19
2016,10,23,13,30,399.0,229.0,2.5,14.0,459.0,663.89,529.71
2016,10,23,13,45,411.0,214.0,2.55,14.0,441.5,684.39,546.86
2016,10,23,14,0,423.0,199.0,2.6,14.0,424.0,682.45,547.18
2016,10,23,14,15,464.5,175.5,2.55,13.5,408.0,696.82,561.28
2016,10,23,14,30,506.0,152.0,2.5,13.0,392.0,707.52,572.38
2016,10,23,14,45,590.0,118.5,2.45,13.0,375.5,751.59,606.19
2016,10,23,15,0,674.0,85.0,2.4,13.0,359.0,780.69,628.41
2016,10,23,15,15,635.0,83.5,2.35,12.5,319.0,730.69,593.13
2016,10,23,15,30,596.0,82.0,2.3,12.0,279.0,679.39,556.55
2016,10,23,15,45,560.5,73.5,2.25,12.0,236.5,621.67,512.71
2016,10,23,16,0,525.0,65.0,2.2,12.0,194.0,563.74,466.98
2016,10,23,16,15,464.5,55.5,2.05,11.5,151.5,484.88,402.87
2016,10,23,16,30,404.0,46.0,1.9,11.0,109.0,408.76,337.94
2016,10,23,16,45,304.5,34.0,1.8,11.0,71.5,306.02,244.47
2016,10,23,17,0,205.0,22.0,1.7,11.0,34.0,196.11,71.93
2016,10,23,17,15,102.5,11.0,1.65,10.5,17.0,73.83,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.0,4.2,11.5,1.0,0.85,0.0
2016,10,24,7,0,0.0,2.0,4.3,12.0,2.0,1.64,0.0
2016,10,24,7,15,0.0,4.0,4.3,12.0,4.0,3.28,0.0
2016,10,24,7,30,0.0,6.0,4.3,12.0,6.0,4.92,0.0
2016,10,24,7,45,0.0,8.0,4.35,12.0,8.0,6.57,0.26
2016,10,24,8,0,0.0,10.0,4.4,12.0,10.0,8.22,1.78
2016,10,24,8,15,0.0,12.5,4.45,12.0,12.5,10.28,3.27
2016,10,24,8,30,0.0,15.0,4.5,12.0,15.0,12.35,5.06
2016,10,24,8,45,0.0,60.0,4.55,12.0,60.0,49.69,37.26
2016,10,24,9,0,0.0,105.0,4.6,12.0,105.0,86.66,68.74
2016,10,24,9,15,0.0,86.0,4.6,12.0,86.0,71.36,55.53
2016,10,24,9,30,0.0,67.0,4.6,12.0,67.0,55.56,41.95
2016,10,24,9,45,0.0,45.0,4.7,12.5,45.0,37.25,26.2
2016,10,24,10,0,0.0,23.0,4.8,13.0,23.0,19.01,10.56
2016,10,24,10,15,0.0,28.5,4.8,13.0,28.5,23.58,14.42
2016,10,24,10,30,0.0,34.0,4.8,13.0,34.0,28.15,18.27
2016,10,24,10,45,0.0,38.0,4.85,13.0,38.0,31.48,21.06
2016,10,24,11,0,0.0,42.0,4.9,13.0,42.0,34.82,23.85
2016,10,24,11,15,1.0,107.0,4.85,13.0,108.0,90.24,70.41
2016,10,24,11,30,2.0,172.0,4.8,13.0,174.0,149.11,119.22
2016,10,24,11,45,1.0,133.0,4.8,13.0,134.0,113.4,89.55
2016,10,24,12,0,0.0,94.0,4.8,13.0,94.0,78.27,60.26
2016,10,24,12,15,0.0,80.5,4.7,13.0,80.5,66.94,50.81
2016,10,24,12,30,0.0,67.0,4.6,13.0,67.0,55.66,41.36
2016,10,24,12,45,0.0,62.0,4.6,13.0,62.0,51.48,37.88
2016,10,24,13,0,0.0,57.0,4.6,13.0,57.0,47.3,34.4
2016,10,24,13,15,0.0,35.0,4.6,13.0,35.0,28.99,18.96
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,10.74,3.49
2016,10,24,13,45,0.0,12.0,4.65,13.0,12.0,9.91,2.8
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,9.08,2.1
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,8.25,1.41
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,7.42,0.71
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,6.59,0.01
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,5.76,0.0
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,4.94,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.11,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.28,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.5,3.1,12.0,2.5,2.05,0.0
2016,10,24,16,30,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,2.75,12.0,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,2.8,12.0,2.0,1.71,0.0
2016,10,25,7,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,10,25,7,15,0.0,8.0,2.9,12.0,8.0,6.56,0.05
2016,10,25,7,30,0.0,12.0,2.9,12.0,12.0,9.86,3.14
2016,10,25,7,45,0.0,16.5,2.9,12.0,16.5,13.57,6.58
2016,10,25,8,0,0.0,21.0,2.9,12.0,21.0,17.29,10.01
2016,10,25,8,15,0.0,25.0,2.9,12.0,25.0,20.6,12.25
2016,10,25,8,30,0.0,29.0,2.9,12.0,29.0,23.92,15.11
2016,10,25,8,45,0.0,45.5,2.95,12.5,45.5,37.62,26.84
2016,10,25,9,0,0.0,62.0,3.0,13.0,62.0,51.36,38.46
2016,10,25,9,15,0.0,85.5,3.05,13.0,85.5,70.95,55.0
2016,10,25,9,30,0.0,109.0,3.1,13.0,109.0,90.58,71.41
2016,10,25,9,45,0.0,91.5,3.2,13.5,91.5,76.06,58.89
2016,10,25,10,0,0.0,74.0,3.3,14.0,74.0,61.43,46.38
2016,10,25,10,15,0.0,108.5,3.4,14.0,108.5,90.55,70.68
2016,10,25,10,30,0.0,143.0,3.5,14.0,143.0,120.45,95.38
2016,10,25,10,45,0.5,155.5,3.6,14.0,156.5,132.03,104.8
2016,10,25,11,0,1.0,168.0,3.7,14.0,170.0,143.89,114.46
2016,10,25,11,15,0.5,150.0,3.75,14.0,151.0,127.76,101.08
2016,10,25,11,30,0.0,132.0,3.8,14.0,132.0,111.56,87.65
2016,10,25,11,45,0.5,148.5,3.85,14.0,149.0,126.99,100.4
2016,10,25,12,0,1.0,165.0,3.9,14.0,166.0,142.89,113.48
2016,10,25,12,15,0.5,124.5,3.85,14.0,125.0,105.76,82.85
2016,10,25,12,30,0.0,84.0,3.8,14.0,84.0,69.86,53.06
2016,10,25,12,45,0.0,56.0,3.8,14.0,56.0,46.47,33.54
2016,10,25,13,0,0.0,28.0,3.8,14.0,28.0,23.18,13.96
2016,10,25,13,15,0.0,82.0,3.75,14.0,82.0,68.15,51.84
2016,10,25,13,30,0.0,136.0,3.7,14.0,136.0,117.54,93.08
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,108.99,86.07
2016,10,25,14,0,0.0,117.0,3.7,14.0,117.0,100.43,79.11
2016,10,25,14,15,0.0,109.5,3.65,14.0,109.5,93.8,73.74
2016,10,25,14,30,0.0,102.0,3.6,14.0,102.0,87.19,68.37
2016,10,25,14,45,0.0,88.5,3.55,14.0,88.5,74.74,58.03
2016,10,25,15,0,0.0,75.0,3.5,14.0,75.0,62.31,47.64
2016,10,25,15,15,0.0,66.0,3.45,14.0,66.0,54.7,41.27
2016,10,25,15,30,0.0,57.0,3.4,14.0,57.0,47.19,34.92
2016,10,25,15,45,0.0,48.0,3.4,14.0,48.0,39.7,28.5
2016,10,25,16,0,0.0,39.0,3.4,14.0,39.0,32.22,22.01
2016,10,25,16,15,0.0,30.0,3.4,13.5,30.0,24.75,15.5
2016,10,25,16,30,0.0,21.0,3.4,13.0,21.0,17.3,8.93
2016,10,25,16,45,0.0,13.0,3.4,13.0,13.0,10.69,2.88
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,2.13,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.0,2.7,12.0,7.0,5.97,0.0
2016,10,26,7,0,0.0,14.0,2.8,12.0,14.0,11.53,1.89
2016,10,26,7,15,0.0,27.5,2.8,12.0,27.5,22.72,14.0
2016,10,26,7,30,0.0,41.0,2.8,12.0,41.0,33.63,24.24
2016,10,26,7,45,0.0,55.5,2.85,12.5,55.5,45.09,34.77
2016,10,26,8,0,0.0,70.0,2.9,13.0,70.0,56.47,45.08
2016,10,26,8,15,0.0,84.5,2.9,13.0,84.5,68.39,53.22
2016,10,26,8,30,0.0,99.0,2.9,13.0,99.0,80.48,63.49
2016,10,26,8,45,0.5,117.5,2.95,13.5,118.0,96.0,76.36
2016,10,26,9,0,1.0,136.0,3.0,14.0,137.0,111.89,89.36
2016,10,26,9,15,0.5,142.0,3.0,14.0,142.5,117.6,93.92
2016,10,26,9,30,0.0,148.0,3.0,14.0,148.0,123.15,98.33
2016,10,26,9,45,0.0,124.5,3.05,14.5,124.5,103.84,81.87
2016,10,26,10,0,0.0,101.0,3.1,15.0,101.0,84.12,65.15
2016,10,26,10,15,3.5,144.0,3.1,15.0,146.5,123.03,97.36
2016,10,26,10,30,7.0,187.0,3.1,15.0,192.0,163.56,130.47
2016,10,26,10,45,6.0,186.5,3.15,15.5,190.5,163.39,129.87
2016,10,26,11,0,5.0,186.0,3.2,16.0,189.0,163.07,129.23
2016,10,26,11,15,15.5,213.0,3.2,16.0,223.0,196.66,156.62
2016,10,26,11,30,26.0,240.0,3.2,16.0,257.0,232.1,185.26
2016,10,26,11,45,17.5,221.0,3.2,16.0,232.5,208.8,166.26
2016,10,26,12,0,9.0,202.0,3.2,16.0,208.0,184.74,146.66
2016,10,26,12,15,9.0,201.0,3.15,16.0,206.5,184.87,146.85
2016,10,26,12,30,9.0,200.0,3.1,16.0,205.0,185.04,147.06
2016,10,26,12,45,443.5,142.5,3.05,16.0,406.0,598.32,484.29
2016,10,26,13,0,878.0,85.0,3.0,16.0,607.0,948.12,737.23
2016,10,26,13,15,871.5,83.5,2.9,16.0,588.0,953.45,737.67
2016,10,26,13,30,865.0,82.0,2.8,16.0,569.0,954.97,738.83
2016,10,26,13,45,851.0,82.0,2.75,16.0,541.5,958.37,741.91
2016,10,26,14,0,837.0,82.0,2.7,16.0,514.0,947.13,734.97
2016,10,26,14,15,822.5,80.0,2.6,15.5,481.5,929.16,724.48
2016,10,26,14,30,808.0,78.0,2.5,15.0,449.0,907.74,711.63
2016,10,26,14,45,783.5,75.5,2.4,15.0,410.0,872.88,687.85
2016,10,26,15,0,759.0,73.0,2.3,15.0,371.0,835.26,661.94
2016,10,26,15,15,726.5,69.5,2.15,14.5,328.5,786.6,628.3
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,743.02,597.51
2016,10,26,15,45,643.0,61.5,1.9,14.0,240.0,674.9,546.44
2016,10,26,16,0,592.0,57.0,1.8,14.0,194.0,607.22,493.8
2016,10,26,16,15,514.0,49.5,1.7,13.5,149.0,515.16,420.54
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,426.83,346.4
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,245.45,187.9
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,38.14,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,11.52,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,3.3,12.0,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,3.4,12.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,3.0,3.45,12.0,3.0,2.46,0.0
2016,10,27,7,30,0.0,5.0,3.5,12.0,5.0,4.1,0.0
2016,10,27,7,45,0.0,7.0,3.55,12.5,7.0,5.74,0.0
2016,10,27,8,0,0.0,9.0,3.6,13.0,9.0,7.39,1.01
2016,10,27,8,15,0.0,11.0,3.4,13.0,11.0,9.04,2.18
2016,10,27,8,30,0.0,13.0,3.2,13.0,13.0,10.7,3.61
2016,10,27,8,45,13.5,84.0,3.05,13.0,89.5,72.08,55.73
2016,10,27,9,0,27.0,155.0,2.9,13.0,166.0,135.28,108.55
2016,10,27,9,15,13.5,111.5,2.7,13.0,117.0,96.8,76.5
2016,10,27,9,30,0.0,68.0,2.5,13.0,68.0,56.39,42.52
2016,10,27,9,45,0.0,47.5,2.3,13.0,47.5,39.32,27.96
2016,10,27,10,0,0.0,27.0,2.1,13.0,27.0,22.32,13.43
2016,10,27,10,15,0.0,66.5,1.95,13.0,66.5,55.18,41.28
2016,10,27,10,30,0.0,106.0,1.8,13.0,106.0,88.5,69.16
2016,10,27,10,45,5.0,153.0,1.7,13.5,156.5,132.91,105.74
2016,10,27,11,0,10.0,200.0,1.6,14.0,207.0,179.51,143.42
2016,10,27,11,15,5.0,123.5,1.55,14.0,127.0,107.69,84.46
2016,10,27,11,30,0.0,47.0,1.5,14.0,47.0,38.98,27.23
2016,10,27,11,45,0.0,47.5,1.45,14.0,47.5,39.4,27.63
2016,10,27,12,0,0.0,48.0,1.4,14.0,48.0,39.81,27.97
2016,10,27,12,15,10.5,138.5,1.25,14.0,145.0,127.4,101.14
2016,10,27,12,30,21.0,229.0,1.1,14.0,242.0,225.12,180.18
2016,10,27,12,45,10.5,170.0,1.0,14.0,176.5,158.41,125.89
2016,10,27,13,0,0.0,111.0,0.9,14.0,111.0,93.63,72.73
2016,10,27,13,15,0.0,121.0,0.75,13.5,121.0,103.07,80.9
2016,10,27,13,30,0.0,131.0,0.6,13.0,131.0,112.95,89.28
2016,10,27,13,45,2.5,149.5,0.5,13.0,151.0,134.37,107.11
2016,10,27,14,0,5.0,168.0,0.4,13.0,171.0,157.51,126.18
2016,10,27,14,15,2.5,146.5,0.4,13.0,148.0,134.12,107.08
2016,10,27,14,30,0.0,125.0,0.4,13.0,125.0,110.79,88.03
2016,10,27,14,45,0.0,102.0,0.4,13.0,102.0,88.43,69.65
2016,10,27,15,0,0.0,79.0,0.4,13.0,79.0,66.37,51.26
2016,10,27,15,15,0.0,69.5,0.45,13.0,69.5,57.82,44.14
2016,10,27,15,30,0.0,60.0,0.5,13.0,60.0,49.7,37.27
2016,10,27,15,45,0.0,50.0,0.55,13.0,50.0,41.37,30.11
2016,10,27,16,0,0.0,40.0,0.6,13.0,40.0,33.05,22.87
2016,10,27,16,15,0.0,30.5,0.6,13.0,30.5,25.17,15.91
2016,10,27,16,30,0.0,21.0,0.6,13.0,21.0,17.3,8.92
2016,10,27,16,45,0.0,13.0,0.65,13.0,13.0,10.69,2.67
2016,10,27,17,0,0.0,5.0,0.7,13.0,5.0,4.1,0.0
2016,10,27,17,15,0.0,2.5,0.75,13.0,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.25,12.0,5.0,4.27,0.0
2016,10,28,7,0,0.0,10.0,0.3,12.0,10.0,8.22,0.0
2016,10,28,7,15,0.0,21.5,0.3,12.0,21.5,17.73,9.63
2016,10,28,7,30,0.0,33.0,0.3,12.0,33.0,27.27,18.64
2016,10,28,7,45,0.0,46.0,0.3,12.0,46.0,37.94,28.53
2016,10,28,8,0,0.0,59.0,0.3,12.0,59.0,48.3,38.02
2016,10,28,8,15,0.0,72.0,0.3,12.0,72.0,58.89,45.34
2016,10,28,8,30,0.0,85.0,0.3,12.0,85.0,69.62,54.47
2016,10,28,8,45,0.0,98.0,0.35,12.5,98.0,80.5,63.46
2016,10,28,9,0,0.0,111.0,0.4,13.0,111.0,91.53,72.45
2016,10,28,9,15,108.0,156.0,0.45,13.0,206.5,169.91,134.65
2016,10,28,9,30,216.0,201.0,0.5,13.0,302.0,259.62,205.67
2016,10,28,9,45,211.5,216.5,0.6,13.0,321.0,287.62,228.82
2016,10,28,10,0,207.0,232.0,0.7,13.0,340.0,315.14,251.55
2016,10,28,10,15,112.0,218.5,0.8,13.0,277.5,264.82,212.31
2016,10,28,10,30,17.0,205.0,0.9,13.0,215.0,186.04,148.7
2016,10,28,10,45,8.5,178.5,1.05,13.5,183.5,158.05,125.94
2016,10,28,11,0,0.0,152.0,1.2,14.0,152.0,129.09,101.94
2016,10,28,11,15,16.5,199.0,1.3,14.0,209.0,184.67,147.64
2016,10,28,11,30,33.0,246.0,1.4,14.0,266.0,258.07,206.61
2016,10,28,11,45,27.5,239.5,1.5,14.0,256.5,235.44,188.29
2016,10,28,12,0,22.0,233.0,1.6,14.0,247.0,226.46,181.17
2016,10,28,12,15,12.0,202.0,1.6,14.0,209.5,188.87,150.75
2016,10,28,12,30,2.0,171.0,1.6,14.0,172.0,150.89,119.75
2016,10,28,12,45,2.5,173.0,1.65,14.0,174.5,154.03,122.53
2016,10,28,13,0,3.0,175.0,1.7,14.0,177.0,157.36,125.4
2016,10,28,13,15,1.5,125.5,1.65,14.0,126.5,108.79,85.58
2016,10,28,13,30,0.0,76.0,1.6,14.0,76.0,63.11,47.67
2016,10,28,13,45,0.0,59.0,1.6,14.0,59.0,48.91,35.86
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,34.76,23.96
2016,10,28,14,15,0.0,59.0,1.55,13.5,59.0,48.89,36.1
2016,10,28,14,30,0.0,76.0,1.5,13.0,76.0,63.06,48.3
2016,10,28,14,45,0.0,69.5,1.45,13.0,69.5,57.62,43.78
2016,10,28,15,0,0.0,63.0,1.4,13.0,63.0,52.19,39.26
2016,10,28,15,15,0.0,55.5,1.25,12.5,55.5,45.94,34.06
2016,10,28,15,30,0.0,48.0,1.1,12.0,48.0,39.69,28.79
2016,10,28,15,45,0.0,40.5,1.0,12.0,40.5,33.45,23.39
2016,10,28,16,0,0.0,33.0,0.9,12.0,33.0,27.23,17.93
2016,10,28,16,15,0.0,25.0,0.85,11.5,25.0,20.6,12.08
2016,10,28,16,30,0.0,17.0,0.8,11.0,17.0,13.99,6.18
2016,10,28,16,45,0.0,10.5,0.75,11.0,10.5,8.63,0.96
2016,10,28,17,0,0.0,4.0,0.7,11.0,4.0,3.41,0.0
2016,10,28,17,15,0.0,2.0,0.7,11.0,2.0,1.71,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,106.0,11.0,1.55,11.5,17.5,9.39,0.0
2016,10,29,7,0,212.0,22.0,1.6,12.0,35.0,18.32,2.01
2016,10,29,7,15,332.0,32.5,1.7,12.0,73.5,26.73,17.12
2016,10,29,7,30,452.0,43.0,1.8,12.0,112.0,35.07,25.4
2016,10,29,7,45,527.0,49.5,1.9,12.5,157.0,39.76,29.96
2016,10,29,8,0,602.0,56.0,2.0,13.0,202.0,46.65,36.28
2016,10,29,8,15,301.0,69.0,2.05,13.0,142.0,76.03,48.74
2016,10,29,8,30,0.0,82.0,2.1,13.0,82.0,67.26,52.22
2016,10,29,8,45,0.0,94.0,2.2,13.0,94.0,77.31,60.71
2016,10,29,9,0,0.0,106.0,2.3,13.0,106.0,87.48,69.2
2016,10,29,9,15,0.0,88.0,2.35,13.0,88.0,73.0,56.78
2016,10,29,9,30,0.0,70.0,2.4,13.0,70.0,58.05,43.98
2016,10,29,9,45,0.0,62.0,2.5,13.5,62.0,51.39,38.16
2016,10,29,10,0,0.0,54.0,2.6,14.0,54.0,44.74,32.38
2016,10,29,10,15,0.0,93.5,2.6,14.0,93.5,77.81,60.13
2016,10,29,10,30,0.0,133.0,2.6,14.0,133.0,111.91,88.39
2016,10,29,10,45,0.0,146.5,2.65,14.5,146.5,123.99,98.04
2016,10,29,11,0,0.0,160.0,2.7,15.0,160.0,136.34,107.86
2016,10,29,11,15,96.5,222.0,2.65,15.0,280.5,290.73,235.0
2016,10,29,11,30,193.0,284.0,2.6,15.0,401.0,438.48,352.08
2016,10,29,11,45,141.0,282.0,2.6,15.0,368.0,405.02,324.4
2016,10,29,12,0,89.0,280.0,2.6,15.0,335.0,350.67,281.01
2016,10,29,12,15,47.5,233.0,2.55,15.0,262.5,267.57,214.68
2016,10,29,12,30,6.0,186.0,2.5,15.0,190.0,169.18,134.45
2016,10,29,12,45,38.0,221.5,2.5,15.0,244.0,253.11,203.72
2016,10,29,13,0,70.0,257.0,2.5,15.0,298.0,328.47,264.56
2016,10,29,13,15,56.5,242.0,2.45,15.0,274.5,302.3,243.44
2016,10,29,13,30,43.0,227.0,2.4,15.0,251.0,275.44,222.02
2016,10,29,13,45,22.5,192.5,2.35,15.0,205.0,199.42,160.56
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,144.55,115.27
2016,10,29,14,15,1.0,150.0,2.25,15.0,150.5,136.99,109.33
2016,10,29,14,30,0.0,142.0,2.2,15.0,142.0,129.59,103.42
2016,10,29,14,45,0.0,126.0,2.2,15.0,126.0,114.43,91.06
2016,10,29,15,0,0.0,110.0,2.2,15.0,110.0,99.22,78.56
2016,10,29,15,15,0.0,97.0,2.15,14.5,97.0,87.32,68.85
2016,10,29,15,30,0.0,84.0,2.1,14.0,84.0,75.43,58.98
2016,10,29,15,45,0.0,70.0,2.1,14.0,70.0,62.33,47.8
2016,10,29,16,0,0.0,56.0,2.1,14.0,56.0,49.12,36.37
2016,10,29,16,15,0.0,42.5,2.0,13.5,42.5,36.31,25.22
2016,10,29,16,30,0.0,29.0,1.9,13.0,29.0,23.96,14.35
2016,10,29,16,45,0.0,17.5,1.85,12.5,17.5,14.43,5.03
2016,10,29,17,0,0.0,6.0,1.8,12.0,6.0,5.12,0.0
2016,10,29,17,15,0.0,3.0,1.85,11.5,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.0,6.5,5.55,0.0
2016,10,30,7,0,0.0,13.0,4.3,12.0,13.0,10.71,0.0
2016,10,30,7,15,0.0,29.0,4.3,12.0,29.0,23.68,14.35
2016,10,30,7,30,0.0,45.0,4.3,12.0,45.0,36.21,26.31
2016,10,30,7,45,0.5,64.0,4.3,12.5,64.0,50.71,39.63
2016,10,30,8,0,1.0,83.0,4.3,13.0,83.0,65.08,52.68
2016,10,30,8,15,7.5,100.0,4.3,13.0,102.5,79.95,62.79
2016,10,30,8,30,14.0,117.0,4.3,13.0,122.0,95.88,76.0
2016,10,30,8,45,18.0,132.5,4.35,13.0,139.0,111.19,88.74
2016,10,30,9,0,22.0,148.0,4.4,13.0,156.0,127.14,102.03
2016,10,30,9,15,201.5,160.0,4.3,13.0,251.5,203.81,161.85
2016,10,30,9,30,381.0,172.0,4.2,13.0,347.0,303.0,242.09
2016,10,30,9,45,190.5,90.5,4.15,13.0,178.0,169.87,136.8
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,7.43,0.69
2016,10,30,10,15,0.0,62.5,4.05,13.0,62.5,51.83,38.48
2016,10,30,10,30,0.0,116.0,4.0,13.0,116.0,97.17,76.54
2016,10,30,10,45,37.5,188.5,4.0,13.0,210.5,194.42,157.79
2016,10,30,11,0,75.0,261.0,4.0,13.0,305.0,296.02,240.83
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,215.91,174.96
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,125.27,99.44
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,159.15,127.48
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,194.82,156.56
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,194.24,156.06
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,193.67,155.66
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,108.72,85.75
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,31.47,20.98
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,30.22,19.97
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,28.96,18.95
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,217.76,180.14
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,415.76,341.85
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,317.52,261.91
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,239.61,197.4
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,115.35,93.75
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,10.7,3.58
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,9.46,2.53
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,8.22,1.46
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,6.98,0.38
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,5.75,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.1,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
