Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.41,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,6.57,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,15.25,7.23
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,23.94,15.65
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,33.91,24.91
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,43.66,33.86
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,53.79,41.07
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,64.07,49.93
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,73.69,58.01
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,83.42,66.07
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,85.41,67.6
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,87.31,69.05
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,106.54,85.11
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,126.22,101.41
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,118.74,94.96
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,111.12,88.45
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,140.88,113.04
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,172.0,138.44
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,190.76,153.84
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,210.38,169.94
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,303.09,246.64
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,405.32,329.25
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,310.41,252.32
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,212.34,171.55
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,134.45,107.59
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,61.46,46.4
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,168.8,137.33
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,285.57,233.81
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,239.23,195.51
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,175.35,142.56
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,97.78,77.98
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,30.58,20.69
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,43.86,32.19
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,57.2,43.74
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,50.11,37.7
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,43.03,31.62
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,35.12,24.76
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,27.23,17.83
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,20.19,11.58
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,13.16,5.3
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,7.8,0.0
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,8.54,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,16.73,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,25.66,15.81
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,34.5,24.95
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,39.64,30.01
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,46.61,36.5
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,96.69,53.93
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,155.61,95.94
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,212.83,143.98
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,274.02,198.31
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,334.45,253.24
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,396.41,308.43
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,387.75,308.35
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,344.89,277.07
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,346.02,279.03
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,349.61,281.86
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,384.71,309.32
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,421.64,337.61
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,617.36,490.46
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,804.05,624.52
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,670.54,524.41
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,476.03,375.19
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,711.52,557.07
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,917.47,697.2
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,934.52,706.13
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,947.88,715.4
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,951.95,718.72
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,952.19,719.81
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,953.82,722.04
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,941.03,714.78
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,919.57,704.12
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,894.73,691.06
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,857.49,668.58
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,817.61,643.62
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,766.73,610.86
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,721.37,580.59
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,651.73,529.1
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,582.79,475.43
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,485.29,396.7
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,392.61,315.96
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,248.31,154.82
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,80.44,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,7.26,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,14.12,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,22.3,12.82
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,30.42,21.38
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,35.73,26.59
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,46.28,36.33
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,97.05,53.63
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,153.6,93.39
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,205.72,139.25
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,256.05,186.2
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,305.63,233.05
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,352.53,276.11
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,429.04,339.59
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,513.47,408.35
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,569.15,454.16
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,623.73,497.79
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,673.17,535.27
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,720.53,569.88
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,763.93,599.87
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,804.69,627.65
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,839.16,650.74
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,870.34,671.45
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,896.32,687.88
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,918.76,701.81
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,935.59,711.33
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,948.67,718.45
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,953.71,722.21
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,954.9,723.59
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,947.02,718.59
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,935.46,711.38
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,926.73,706.2
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,903.88,691.5
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,868.68,668.44
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,830.77,643.28
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,781.0,610.32
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,729.59,575.05
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,659.46,524.1
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,589.5,470.73
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,501.93,403.01
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,411.17,325.63
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,262.84,149.93
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,95.16,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,10.67,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,21.34,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,23.73,13.61
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,29.6,20.51
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,34.5,25.36
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,44.26,34.36
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,94.27,51.49
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,150.11,90.43
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,207.49,138.5
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,268.14,192.07
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,316.94,238.69
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,358.45,277.75
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,406.74,319.33
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,452.06,356.66
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,530.85,417.13
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,614.64,478.72
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,616.09,477.02
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,588.87,454.84
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,698.42,535.05
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,797.61,600.88
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,832.2,620.11
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,863.62,638.06
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,890.01,655.69
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,912.91,671.29
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,927.94,682.05
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,939.19,690.72
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,944.13,695.6
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,945.27,698.32
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,858.19,642.26
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,739.12,563.93
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,704.21,542.42
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,667.36,518.06
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,618.89,485.52
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,569.52,451.26
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,528.48,422.21
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,486.79,391.54
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,434.55,351.83
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,382.84,310.67
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,318.9,257.72
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,257.51,202.35
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,131.2,63.36
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,6.83,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,13.66,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,21.53,11.38
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,29.67,20.41
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,35.0,25.65
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,45.0,34.85
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,95.37,52.07
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,151.71,91.15
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,209.72,139.56
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,271.13,193.62
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,331.3,247.61
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,392.94,301.62
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,452.41,351.75
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,512.0,399.8
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,565.88,441.54
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,620.49,481.84
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,670.97,517.99
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,719.54,551.46
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,763.05,578.89
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,803.99,603.83
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,838.93,624.15
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,870.69,642.19
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,896.65,658.58
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,919.08,672.83
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,936.22,684.91
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,949.65,694.9
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,954.3,699.55
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,955.1,702.07
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,947.64,699.5
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,947.11,701.63
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,926.35,689.52
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,902.17,675.4
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,867.36,655.03
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,829.8,632.32
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,778.79,599.78
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,726.14,564.78
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,654.56,513.87
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,583.27,460.33
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,493.66,390.19
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,400.7,309.29
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,201.23,83.15
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,17.92,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,22.19,11.4
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,29.65,20.36
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,34.92,25.58
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,40.93,31.22
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,89.88,48.85
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,147.34,89.23
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,186.12,130.95
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,203.11,154.85
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,253.13,196.25
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,305.84,239.39
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,361.82,284.46
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,424.6,333.95
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,439.2,346.34
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,433.02,342.24
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,434.09,342.52
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,416.52,328.28
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,418.16,329.79
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,417.12,328.9
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,310.43,246.68
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,197.62,156.57
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,291.7,233.24
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,394.99,313.67
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,487.75,386.9
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,603.62,474.92
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,440.15,350.05
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,272.74,217.81
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,376.14,303.33
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,459.75,370.23
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,504.54,406.34
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,526.31,425.69
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,312.03,256.81
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,93.5,73.63
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,81.52,64.21
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,69.53,54.15
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,56.28,42.74
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,42.86,31.02
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,29.75,19.49
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,18.15,9.07
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,9.05,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,11.95,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,21.89,10.55
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,32.08,22.37
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,44.39,33.93
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,57.59,46.04
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,91.12,62.77
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,127.64,90.05
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,164.9,121.42
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,203.6,155.16
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,241.57,188.42
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,280.4,221.91
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,383.53,303.63
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,497.82,393.76
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,552.38,437.63
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,605.95,479.86
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,656.0,517.33
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,704.39,552.44
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,747.44,581.87
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,787.95,609.25
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,823.55,632.72
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,856.16,654.08
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,881.47,669.97
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,903.24,683.53
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,913.85,689.73
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,920.43,693.54
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,815.3,623.48
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,675.63,526.16
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,646.47,507.56
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,594.41,471.15
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,555.48,443.9
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,515.47,415.17
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,489.12,396.16
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,461.68,375.81
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,427.56,350.53
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,392.54,323.76
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,348.74,288.46
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,305.16,251.92
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,266.41,216.96
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,212.18,164.67
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,106.13,17.89
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,9.39,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,21.06,9.16
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,32.37,22.49
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,45.41,34.74
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,58.1,46.44
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,86.73,62.57
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,117.69,86.36
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,149.34,112.77
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,182.4,141.03
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,223.75,175.11
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,270.7,213.89
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,320.45,254.65
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,384.19,305.86
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,423.93,338.1
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,463.52,369.56
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,486.9,387.13
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,494.98,392.91
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,491.3,389.42
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,482.57,381.85
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,455.48,361.13
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,440.03,348.85
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,515.25,407.39
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,576.0,453.83
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,554.63,436.38
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,530.8,417.74
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,544.63,430.13
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,557.37,441.49
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,586.36,465.01
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,634.86,501.98
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,528.64,422.97
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,444.31,358.81
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,419.45,341.07
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,393.67,321.79
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,361.9,297.69
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,329.42,272.3
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,285.83,236.31
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,242.74,199.58
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,191.38,154.95
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,140.74,106.98
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,67.13,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,9.39,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,20.73,7.96
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,32.27,22.2
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,39.44,29.3
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,46.55,35.98
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,92.2,59.6
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,126.67,89.43
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,162.85,118.93
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,202.13,152.29
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,250.48,193.01
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,299.61,234.04
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,363.25,285.24
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,442.94,348.2
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,482.61,380.05
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,518.38,408.01
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,597.44,467.58
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,679.67,527.48
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,721.58,556.67
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,761.27,582.7
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,785.98,597.85
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,811.89,613.94
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,835.88,629.0
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,856.71,641.93
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,882.97,659.42
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,912.42,678.96
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,916.3,680.8
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,916.47,680.73
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,892.58,666.15
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,872.33,654.31
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,848.27,639.83
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,821.22,623.23
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,775.19,594.23
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,727.08,563.12
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,670.63,527.66
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,613.24,489.05
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,537.58,433.76
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,463.0,375.73
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,365.22,295.64
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,274.95,210.1
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,133.38,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,9.39,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,17.82,5.01
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,26.49,17.13
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,32.3,22.97
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,38.11,28.45
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,89.14,48.08
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,143.98,85.52
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,200.57,132.41
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,260.45,184.92
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,319.84,237.65
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,380.92,290.64
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,439.37,339.94
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,498.38,387.77
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,551.34,429.68
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,605.09,470.58
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,654.04,506.57
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,700.97,539.98
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,743.27,568.88
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,783.03,595.32
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,816.65,616.26
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,847.08,634.97
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,872.0,650.29
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,893.46,663.36
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,909.42,673.9
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,921.74,682.27
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,925.08,685.02
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,924.67,685.63
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,860.86,644.74
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,789.61,598.88
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,834.81,630.74
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,869.17,653.32
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,832.7,629.59
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,793.66,604.6
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,741.26,569.79
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,687.44,532.66
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,620.45,484.11
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,547.86,428.8
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,446.8,349.48
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,351.88,259.37
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,171.19,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
