Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,12.89,1.05
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,26.47,16.91
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,32.25,22.78
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,38.05,28.25
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,84.61,45.0
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,141.28,83.96
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,196.48,129.27
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,255.34,180.49
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,313.78,231.97
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,373.99,283.67
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,432.08,332.23
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,490.94,379.48
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,543.14,420.77
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,596.17,461.11
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,644.85,496.61
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,691.68,529.67
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,733.87,556.45
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,773.58,580.55
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,806.66,599.84
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,836.61,616.91
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,861.85,632.95
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,883.69,646.91
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,899.02,656.82
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,910.73,664.64
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,913.96,667.26
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,923.79,674.38
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,915.52,671.02
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,903.6,665.7
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,882.8,653.62
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,858.74,639.43
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,824.29,618.12
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,787.26,594.66
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,735.07,561.03
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,681.52,525.02
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,609.8,473.02
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,547.59,425.16
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,446.69,345.73
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,352.09,253.44
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,169.96,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,13.34,0.0
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,27.31,17.55
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,34.24,24.58
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,41.1,31.05
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,84.68,47.51
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,136.66,83.11
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,174.72,122.29
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,193.04,145.75
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,216.62,169.15
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,228.27,181.44
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,290.89,231.86
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,366.56,292.11
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,373.7,298.61
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,383.07,306.22
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,435.67,347.19
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,492.69,390.4
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,454.18,359.31
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,391.57,310.0
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,398.41,315.54
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,404.42,319.86
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,438.97,347.16
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,474.69,374.92
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,419.2,331.74
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,341.61,271.69
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,235.72,188.55
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,118.78,93.14
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,65.16,49.26
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,18.16,9.8
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,32.65,22.23
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,47.19,34.7
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,42.6,30.85
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,38.02,27.0
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,33.04,22.8
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,28.06,18.55
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,22.67,13.83
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,17.29,9.08
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,11.92,4.32
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,6.57,0.0
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.41,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,11.71,0.0
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,24.01,14.59
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,29.48,20.35
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,38.07,28.34
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,83.37,43.88
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,137.62,80.2
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,193.89,125.96
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,254.25,178.07
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,312.9,230.56
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,373.24,283.71
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,430.96,333.6
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,488.98,382.12
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,543.12,426.87
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,596.37,469.76
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,645.54,507.63
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,692.82,543.15
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,735.42,574.13
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,775.52,602.73
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,809.36,627.38
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,840.01,649.89
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,864.92,667.52
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,886.38,682.91
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,766.11,599.42
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,589.89,468.71
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,772.67,610.0
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,920.85,715.23
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,803.25,631.78
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,665.28,532.92
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,769.11,612.14
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,851.06,671.8
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,813.15,645.29
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,772.77,617.44
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,718.76,579.56
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,671.19,544.84
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,596.0,486.97
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,522.22,427.04
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,416.99,337.42
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,315.64,228.85
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,122.8,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,12.15,0.0
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,24.85,15.22
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,31.06,21.82
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,37.25,27.74
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,80.38,43.41
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,133.02,78.84
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,189.02,124.29
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,246.83,173.98
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,304.41,224.72
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,364.03,276.23
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,421.66,324.52
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,480.17,371.73
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,534.72,414.29
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,588.58,454.76
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,635.03,489.21
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,683.46,524.09
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,725.8,553.6
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,765.73,580.71
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,800.7,603.28
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,832.77,623.87
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,858.15,641.24
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,880.11,656.57
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,896.52,669.45
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,909.33,680.23
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,913.8,683.73
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,914.56,685.07
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,907.49,682.43
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,896.83,677.58
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,888.06,673.09
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,865.71,659.4
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,831.28,638.24
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,794.26,614.7
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,743.21,580.63
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,690.8,544.03
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,619.17,491.63
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,548.21,436.42
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,444.78,351.9
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,342.89,239.62
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,141.84,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,10.94,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,24.48,14.61
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,30.47,21.19
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,36.49,26.97
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,81.38,42.2
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,136.43,78.9
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,193.05,125.44
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,253.42,178.47
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,313.05,231.76
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,374.39,285.25
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,432.0,334.27
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,489.99,381.5
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,545.22,425.34
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,599.55,466.66
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,648.78,501.72
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,696.14,533.96
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,739.27,563.89
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,779.87,591.48
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,814.58,615.01
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,846.15,636.5
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,872.13,655.3
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,894.63,671.97
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,909.78,683.97
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,921.2,693.73
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,925.43,698.9
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,925.88,701.74
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,917.94,699.81
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,906.4,695.4
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,896.01,691.63
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,872.03,678.29
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,836.46,655.85
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,798.32,630.83
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,746.38,595.31
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,693.05,557.02
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,619.72,501.52
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,547.01,443.06
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,441.13,353.23
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,347.11,238.82
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,139.3,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,2.87,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,9.86,3.0
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,13.98,6.82
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,18.11,9.96
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,22.25,13.6
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,26.4,17.2
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,30.55,20.77
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,33.46,23.24
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,36.37,25.69
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,51.78,38.72
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,67.26,51.67
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,77.97,60.59
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,88.87,69.64
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,182.46,148.12
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,280.97,228.89
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,306.39,249.53
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,347.34,282.62
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,284.37,231.26
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,231.79,187.61
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,358.38,293.23
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,493.31,402.01
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,397.01,324.21
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,296.07,241.57
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,365.99,300.8
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,418.04,345.03
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,511.5,422.75
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,604.65,498.56
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,581.84,481.8
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,557.35,464.15
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,527.65,441.39
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,496.55,417.06
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,457.91,385.94
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,418.54,353.25
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,362.52,305.31
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,307.76,256.83
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,239.97,195.32
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,168.17,112.2
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,54.82,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,11.44,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,23.35,13.24
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,30.06,20.97
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,36.75,27.46
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,78.86,42.6
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,135.17,81.11
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,190.26,127.22
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,249.04,180.09
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,307.19,234.14
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,367.35,289.57
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,424.4,341.65
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,481.58,392.5
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,536.0,439.69
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,589.74,485.03
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,632.61,519.56
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,671.92,550.28
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,714.06,583.7
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,753.97,613.44
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,780.13,632.57
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,807.15,652.46
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,831.55,670.42
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,852.78,686.13
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,871.7,700.28
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,893.4,716.58
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,895.87,718.98
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,894.64,719.0
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,877.25,707.34
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,850.69,689.06
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,825.95,672.08
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,798.26,652.68
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,759.25,624.59
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,718.05,594.15
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,658.92,549.34
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,598.97,502.21
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,536.82,450.41
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,475.16,396.39
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,365.3,299.58
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,253.75,167.31
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,96.85,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,10.67,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,22.76,12.51
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,28.79,20.0
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,34.85,25.99
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,77.17,40.26
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,131.89,76.62
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,188.94,123.9
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,249.72,177.81
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,308.79,231.18
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,369.66,284.9
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,427.73,334.63
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,486.3,382.52
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,541.41,426.93
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,595.64,468.99
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,644.29,505.23
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,690.84,538.77
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,733.71,569.42
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,774.09,597.32
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,807.29,620.0
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,837.17,640.51
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,862.49,659.2
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,884.37,675.74
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,897.4,686.49
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,906.67,694.97
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,920.39,704.87
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,920.68,705.78
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,908.26,699.29
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,892.17,690.46
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,868.88,676.23
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,842.38,659.66
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,802.37,632.05
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,759.91,602.19
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,711.06,567.08
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,654.67,524.96
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,577.31,464.85
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,501.57,403.12
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,394.65,312.49
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,284.58,176.06
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,111.74,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,10.67,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,20.82,10.52
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,27.62,18.93
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,34.39,25.59
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,78.06,42.78
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,131.86,78.88
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,186.75,124.87
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,245.55,178.04
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,303.67,232.15
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,363.74,287.44
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,421.86,340.1
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,480.7,391.84
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,534.97,438.34
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,588.38,482.66
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,637.56,522.51
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,679.96,556.23
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,722.51,589.43
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,762.65,619.33
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,796.69,643.37
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,827.75,665.12
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,853.18,683.71
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,875.24,699.94
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,891.82,712.57
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,904.84,722.82
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,909.16,726.64
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,919.85,735.32
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,912.34,730.85
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,901.18,723.94
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,879.05,708.99
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,853.66,691.55
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,818.23,666.26
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,780.24,638.42
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,725.45,597.65
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,669.35,554.15
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,592.04,490.76
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,525.22,432.71
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,413.82,334.27
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,298.32,179.54
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,118.84,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,19.51,8.63
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,32.76,22.78
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,45.75,34.93
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,62.32,46.74
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,81.21,62.3
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,100.64,78.71
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,121.38,96.42
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,141.37,113.64
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,162.25,131.56
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,191.57,156.31
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,230.85,189.34
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,175.43,143.47
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,114.84,92.13
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,145.33,117.62
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,177.71,144.37
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,154.56,124.84
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,130.66,104.64
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,104.29,82.61
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,78.5,60.97
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,97.72,77.15
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,117.92,94.08
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,75.96,58.89
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,38.08,26.87
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,26.45,17.0
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,14.85,7.09
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,17.74,9.6
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,20.63,12.11
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,59.29,45.28
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,108.86,87.49
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,97.88,78.25
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,86.94,69.03
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,74.2,58.27
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,61.4,47.28
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,47.8,35.36
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,33.88,23.09
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,21.9,12.38
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,11.53,1.08
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,5.97,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
