Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,335.27,261.74
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,393.13,315.03
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,451.8,367.69
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,506.63,415.9
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,561.04,462.42
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,611.88,504.02
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,656.86,540.04
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,700.06,574.86
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,741.01,605.48
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,776.11,630.42
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,808.3,653.09
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,834.15,672.27
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,856.69,689.14
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,870.16,699.51
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,889.16,714.16
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,779.18,633.39
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,646.44,533.36
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,770.25,630.19
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,875.27,708.37
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,853.89,693.96
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,829.28,677.96
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,788.85,648.37
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,745.96,616.16
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,688.15,572.24
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,637.97,532.34
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,553.03,461.7
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,470.02,389.2
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,274.34,216.58
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,51.0,3.04
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,13.66,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,11.52,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,23.05,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,24.18,13.5
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,28.1,19.4
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,55.01,27.74
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,107.83,58.56
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,163.21,102.68
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,223.21,156.19
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,282.69,211.95
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,343.47,268.89
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,401.44,322.82
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,459.42,375.23
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,514.71,424.48
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,569.35,471.77
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,619.51,513.44
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,668.03,552.6
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,711.68,587.63
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,752.93,618.34
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,789.32,643.97
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,822.75,667.18
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,849.59,686.34
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,873.01,702.99
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,886.01,711.08
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,895.18,716.54
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,899.7,720.45
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,900.53,721.86
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,900.39,722.7
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,886.91,713.88
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,865.6,700.66
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,841.04,684.8
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,802.88,657.32
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,762.2,627.14
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,706.58,585.09
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,649.62,540.03
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,565.74,471.29
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,494.16,408.54
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,285.01,224.83
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,51.36,1.57
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,8.54,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,17.07,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,22.45,11.69
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,31.18,22.09
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,53.28,32.23
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,93.85,57.89
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,136.49,92.34
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,182.26,132.8
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,227.36,174.32
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,273.83,216.89
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,303.79,245.97
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,332.69,272.66
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,404.87,333.46
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,482.15,397.55
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,507.9,418.4
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,521.51,429.26
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,577.04,473.95
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,627.6,513.99
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,715.27,580.17
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,802.65,642.46
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,828.85,661.47
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,851.73,678.83
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,687.09,558.4
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,468.63,385.72
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,413.37,343.08
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,375.12,312.06
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,450.04,375.57
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,504.97,422.34
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,485.14,406.85
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,464.12,390.6
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,614.45,513.15
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,738.73,608.24
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,683.69,565.33
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,627.36,520.87
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,554.34,460.87
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,475.13,392.29
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,357.1,280.7
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,225.44,21.03
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,89.14,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,5.97,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,11.95,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,19.07,8.58
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,28.88,19.89
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,51.43,27.32
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,100.06,55.01
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,151.61,95.11
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,208.46,144.73
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,246.47,185.46
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,273.48,215.29
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,347.73,278.02
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,434.66,350.67
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,488.34,396.64
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,541.72,441.12
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,533.31,435.23
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,499.98,408.88
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,609.39,496.74
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,717.56,579.89
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,750.05,601.93
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,779.36,622.24
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,805.54,641.02
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,828.58,657.59
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,847.5,670.5
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,863.13,681.17
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,867.26,685.05
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,867.78,686.6
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,856.16,680.0
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,840.98,670.87
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,818.39,657.08
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,792.69,640.71
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,758.52,616.35
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,715.82,584.79
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,658.71,542.21
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,600.88,497.01
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,521.01,431.81
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,442.95,364.46
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,327.66,255.97
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,198.38,13.3
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,76.49,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,14.51,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,20.93,9.31
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,30.42,21.05
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,51.75,31.7
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,92.56,57.36
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,135.0,90.95
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,181.54,131.52
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,227.02,173.2
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,275.44,217.77
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,310.44,251.26
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,346.17,283.92
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,391.62,323.76
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,438.39,363.85
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,471.22,391.05
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,501.82,415.73
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,519.38,430.19
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,533.18,441.35
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,442.59,366.85
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,340.33,281.15
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,486.71,404.01
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,645.36,531.13
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,637.23,524.03
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,625.93,515.62
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,528.85,438.54
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,448.7,373.02
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,447.65,373.66
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,445.48,373.0
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,620.9,517.3
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,780.6,638.77
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,748.5,613.44
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,714.12,587.33
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,657.56,543.88
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,600.3,498.19
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,527.69,437.46
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,456.59,374.73
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,339.95,265.01
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,209.23,11.43
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,81.63,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,12.8,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,20.15,8.15
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,30.44,21.08
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,49.94,31.03
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,88.83,55.38
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,127.31,86.01
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,171.61,125.16
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,214.95,165.6
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,259.6,207.32
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,299.52,244.42
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,338.39,279.53
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,322.75,269.31
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,292.8,245.31
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,293.45,246.25
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,290.52,243.62
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,319.73,268.43
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,350.57,294.33
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,395.61,331.83
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,459.29,383.5
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,450.61,375.8
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,422.31,352.99
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,417.68,349.61
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,411.97,345.24
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,402.81,338.35
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,392.78,330.74
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,363.1,306.56
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,332.63,281.53
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,316.19,268.98
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,299.37,255.83
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,279.46,239.52
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,259.11,222.5
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,231.08,198.65
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,202.75,173.89
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,170.24,144.46
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,137.22,113.85
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,87.29,65.68
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,16.9,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,11.1,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,20.01,7.33
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,29.1,19.9
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,48.07,27.29
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,95.37,53.9
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,128.45,88.28
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,139.32,106.9
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,171.31,135.83
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,204.58,165.8
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,236.7,194.45
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,270.27,223.95
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,401.53,333.82
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,544.29,452.01
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,527.95,440.12
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,485.99,406.8
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,350.4,294.96
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,169.89,140.26
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,381.09,321.55
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,586.1,488.41
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,494.43,412.55
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,394.78,329.77
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,363.46,304.14
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,330.1,276.22
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,347.08,291.98
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,364.23,307.77
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,509.5,432.14
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,657.63,552.79
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,638.78,537.49
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,617.88,521.52
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,702.68,588.64
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,765.84,636.53
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,711.13,593.46
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,655.06,548.31
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,573.34,479.68
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,492.45,408.2
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,384.34,302.27
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,250.8,12.76
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,101.44,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,4.27,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,13.2,2.36
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,22.29,13.94
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,33.07,23.16
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,44.19,33.31
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,55.54,43.5
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,67.1,53.73
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,77.58,62.98
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,88.22,72.26
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,98.13,80.67
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,108.21,89.13
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,96.62,78.97
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,85.01,68.81
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,165.07,138.13
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,249.05,209.33
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,174.12,145.43
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,90.54,72.96
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,121.88,100.05
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,155.34,128.64
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,179.03,149.16
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,220.18,184.35
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,174.95,145.74
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,145.14,120.01
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,150.85,125.47
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,157.08,131.38
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,215.32,182.91
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,259.89,222.41
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,245.64,210.9
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,231.25,199.25
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,211.04,181.94
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,190.76,164.32
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,166.66,143.29
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,142.47,121.71
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,111.82,93.63
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,80.95,65.09
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,49.8,35.25
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,12.38,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,14.03,1.98
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,23.73,14.83
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,35.24,24.58
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,47.25,35.4
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,59.95,46.62
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,72.9,57.91
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,84.94,68.29
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,97.38,78.94
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,108.19,88.12
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,119.4,97.61
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,108.79,88.46
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,97.62,78.8
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,133.85,109.56
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,172.75,142.14
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,152.03,124.38
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,130.2,105.65
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,132.07,107.22
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,134.05,108.86
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,143.17,116.62
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,152.82,124.84
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,129.57,105.26
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,106.47,85.74
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,111.81,90.39
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,117.66,95.45
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,117.03,95.03
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,116.77,94.95
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,107.71,87.37
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,98.73,79.83
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,88.07,70.76
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,77.44,61.63
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,65.58,51.33
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,53.66,40.85
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,40.92,29.57
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,27.83,17.93
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,17.75,8.48
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,8.54,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,15.72,1.91
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,25.31,15.94
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,40.64,21.61
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,87.39,45.42
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,137.7,82.68
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,193.35,130.01
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,187.86,141.65
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,134.38,107.99
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,151.83,123.35
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,169.63,138.64
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,195.74,160.68
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,232.86,191.69
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,201.79,165.83
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,165.7,135.35
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,157.66,128.55
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,148.95,121.06
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,276.86,229.27
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,389.9,321.99
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,386.53,318.58
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,381.8,314.75
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,349.31,288.15
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,297.09,245.57
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,273.84,226.64
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,249.9,206.86
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,159.01,131.0
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,65.26,50.66
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,59.89,46.23
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,54.7,41.83
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,48.86,36.83
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,43.03,31.79
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,36.37,25.98
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,29.73,20.12
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,23.09,14.21
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,16.47,8.29
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,10.69,2.86
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,4.92,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.56,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,11.0,5.0,4.1,0.0
2016,12,10,8,0,0.0,10.0,2.4,11.0,10.0,8.21,1.29
2016,12,10,8,15,0.0,15.5,2.35,11.0,15.5,12.75,5.16
2016,12,10,8,30,0.0,21.0,2.3,11.0,21.0,17.29,9.24
2016,12,10,8,45,0.0,27.0,2.25,11.0,27.0,22.25,13.66
2016,12,10,9,0,0.0,33.0,2.2,11.0,33.0,27.23,18.05
2016,12,10,9,15,0.0,38.0,2.2,11.0,38.0,31.37,21.68
2016,12,10,9,30,0.0,43.0,2.2,11.0,43.0,35.53,25.29
2016,12,10,9,45,0.0,48.0,2.2,11.0,48.0,39.69,28.86
2016,12,10,10,0,0.0,53.0,2.2,11.0,53.0,43.85,32.42
2016,12,10,10,15,0.0,29.5,2.2,11.0,29.5,24.35,15.5
2016,12,10,10,30,0.0,6.0,2.2,11.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,6.5,2.25,11.0,6.5,5.35,0.0
2016,12,10,11,0,0.0,7.0,2.3,11.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,41.5,2.25,11.0,41.5,34.32,24.02
2016,12,10,11,30,0.0,76.0,2.2,11.0,76.0,63.07,48.63
2016,12,10,11,45,0.0,94.5,2.15,11.0,94.5,79.24,62.35
2016,12,10,12,0,0.0,113.0,2.1,11.0,113.0,96.39,76.85
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,72.06,56.2
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,49.72,37.16
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,46.38,34.34
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,43.05,31.51
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,60.97,46.92
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,80.91,64.0
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,45.53,33.74
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,12.36,5.09
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,11.53,4.41
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,10.7,3.71
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,9.46,2.63
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,8.22,1.54
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,6.98,0.45
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,5.75,0.0
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,4.51,0.0
2016,12,10,16,0,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,12,10,16,15,0.0,2.5,1.95,9.5,2.5,2.05,0.0
2016,12,10,16,30,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,1.9,9.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
