Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,14.5,2.05,3.5,14.5,11.96,0.0
2016,12,11,8,0,0.0,29.0,2.0,4.0,29.0,23.6,14.68
2016,12,11,8,15,0.0,44.0,2.0,4.0,44.0,35.41,25.04
2016,12,11,8,30,0.0,59.0,2.0,4.0,59.0,47.89,36.46
2016,12,11,8,45,2.0,74.0,2.05,4.5,74.5,60.95,48.09
2016,12,11,9,0,4.0,89.0,2.1,5.0,90.0,74.5,60.01
2016,12,11,9,15,7.5,102.0,2.05,5.0,104.5,87.22,71.13
2016,12,11,9,30,11.0,115.0,2.0,5.0,119.0,100.49,82.68
2016,12,11,9,45,13.5,126.0,2.0,5.5,131.0,112.18,92.64
2016,12,11,10,0,16.0,137.0,2.0,6.0,143.0,124.27,102.87
2016,12,11,10,15,8.0,137.0,1.95,6.5,140.0,121.54,100.27
2016,12,11,10,30,0.0,137.0,1.9,7.0,137.0,117.92,96.82
2016,12,11,10,45,68.0,167.0,1.9,7.5,197.5,194.64,162.54
2016,12,11,11,0,136.0,197.0,1.9,8.0,258.0,284.19,237.47
2016,12,11,11,15,128.0,202.5,1.9,8.0,261.0,293.43,244.77
2016,12,11,11,30,120.0,208.0,1.9,8.0,264.0,301.91,251.69
2016,12,11,11,45,173.5,208.5,1.95,8.0,290.5,349.58,292.06
2016,12,11,12,0,227.0,209.0,2.0,8.0,317.0,400.56,334.62
2016,12,11,12,15,122.0,192.5,2.05,8.0,250.5,306.4,255.99
2016,12,11,12,30,17.0,176.0,2.1,8.0,184.0,174.79,144.29
2016,12,11,12,45,19.0,174.5,2.2,8.5,183.5,176.64,146.14
2016,12,11,13,0,21.0,173.0,2.3,9.0,183.0,178.74,147.88
2016,12,11,13,15,28.0,172.0,2.25,8.5,184.5,202.7,168.66
2016,12,11,13,30,35.0,171.0,2.2,8.0,186.0,211.51,176.76
2016,12,11,13,45,73.0,168.5,2.2,8.0,198.0,247.11,208.3
2016,12,11,14,0,111.0,166.0,2.2,8.0,210.0,301.89,255.26
2016,12,11,14,15,107.0,154.5,2.1,7.5,193.5,287.54,243.8
2016,12,11,14,30,103.0,143.0,2.0,7.0,177.0,272.93,232.25
2016,12,11,14,45,99.5,128.0,1.95,7.0,158.5,253.19,215.91
2016,12,11,15,0,96.0,113.0,1.9,7.0,140.0,233.08,198.99
2016,12,11,15,15,88.5,97.5,1.85,6.5,119.5,208.35,177.95
2016,12,11,15,30,81.0,82.0,1.8,6.0,99.0,183.47,156.23
2016,12,11,15,45,69.5,65.0,1.8,6.0,77.5,152.28,128.15
2016,12,11,16,0,58.0,48.0,1.8,6.0,56.0,120.55,98.99
2016,12,11,16,15,29.0,32.5,1.8,6.0,36.5,64.46,47.31
2016,12,11,16,30,0.0,17.0,1.8,6.0,17.0,14.9,0.0
2016,12,11,16,45,0.0,8.5,1.85,6.0,8.5,7.26,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.0,13.5,1.5,4.5,35.0,11.86,0.0
2016,12,12,8,0,448.0,27.0,1.5,5.0,70.0,24.47,15.24
2016,12,12,8,15,532.5,33.0,1.45,5.0,109.0,36.83,21.06
2016,12,12,8,30,617.0,39.0,1.4,5.0,148.0,83.91,43.92
2016,12,12,8,45,667.0,43.5,1.4,5.5,187.0,134.95,81.5
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,191.61,129.98
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,247.76,181.67
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,306.86,236.37
2016,12,12,9,45,797.0,58.0,1.15,6.5,329.5,362.62,287.53
2016,12,12,10,0,811.0,62.0,1.1,7.0,360.0,418.67,337.28
2016,12,12,10,15,721.0,81.5,1.05,7.0,360.5,441.87,360.3
2016,12,12,10,30,631.0,101.0,1.0,7.0,361.0,454.44,373.15
2016,12,12,10,45,566.0,123.0,0.95,7.0,364.0,473.15,389.33
2016,12,12,11,0,501.0,145.0,0.9,7.0,367.0,479.62,394.88
2016,12,12,11,15,474.5,155.5,0.85,7.0,371.0,498.52,409.91
2016,12,12,11,30,448.0,166.0,0.8,7.0,375.0,514.03,421.67
2016,12,12,11,45,522.5,149.0,0.75,7.5,395.5,571.47,466.19
2016,12,12,12,0,597.0,132.0,0.7,8.0,416.0,638.84,516.37
2016,12,12,12,15,591.5,134.0,0.7,8.0,414.0,658.08,530.25
2016,12,12,12,30,586.0,136.0,0.7,8.0,412.0,674.69,542.73
2016,12,12,12,45,594.0,130.0,0.7,8.0,405.0,691.81,555.38
2016,12,12,13,0,602.0,124.0,0.7,8.0,398.0,706.56,566.29
2016,12,12,13,15,562.0,128.5,0.7,8.0,377.0,679.84,547.04
2016,12,12,13,30,522.0,133.0,0.7,8.0,356.0,659.01,532.63
2016,12,12,13,45,537.5,122.0,0.7,8.0,340.5,666.07,538.79
2016,12,12,14,0,553.0,111.0,0.7,8.0,325.0,678.74,548.76
2016,12,12,14,15,532.5,106.5,0.65,8.0,300.0,648.7,526.38
2016,12,12,14,30,512.0,102.0,0.6,8.0,275.0,624.71,508.83
2016,12,12,14,45,495.5,93.0,0.6,8.0,246.0,596.32,488.15
2016,12,12,15,0,479.0,84.0,0.6,8.0,217.0,566.22,465.59
2016,12,12,15,15,553.5,66.0,0.65,7.5,198.5,608.09,498.41
2016,12,12,15,30,628.0,48.0,0.7,7.0,180.0,629.43,513.26
2016,12,12,15,45,561.5,42.0,0.8,7.0,141.0,561.39,458.5
2016,12,12,16,0,495.0,36.0,0.9,7.0,102.0,486.97,395.96
2016,12,12,16,15,247.5,33.5,0.9,7.0,66.5,280.79,219.18
2016,12,12,16,30,0.0,31.0,0.9,7.0,31.0,48.03,2.72
2016,12,12,16,45,0.0,15.5,0.95,7.0,15.5,13.23,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,15.5,1.5,5.5,15.5,12.8,0.0
2016,12,13,8,0,0.0,31.0,1.5,6.0,31.0,24.93,15.42
2016,12,13,8,15,13.5,47.0,1.5,6.0,49.5,37.33,26.3
2016,12,13,8,30,27.0,63.0,1.5,6.0,68.0,53.07,39.59
2016,12,13,8,45,34.5,79.0,1.55,6.5,86.5,70.11,54.15
2016,12,13,9,0,42.0,95.0,1.6,7.0,105.0,88.45,69.98
2016,12,13,9,15,46.5,109.5,1.65,7.0,122.5,105.99,85.43
2016,12,13,9,30,51.0,124.0,1.7,7.0,140.0,124.33,101.54
2016,12,13,9,45,53.5,136.5,1.75,7.0,155.0,140.86,116.06
2016,12,13,10,0,56.0,149.0,1.8,7.0,170.0,157.9,130.87
2016,12,13,10,15,28.0,140.0,1.8,7.0,150.5,139.72,115.6
2016,12,13,10,30,0.0,131.0,1.8,7.0,131.0,112.4,92.06
2016,12,13,10,45,49.5,162.5,1.85,7.5,184.5,179.21,149.3
2016,12,13,11,0,99.0,194.0,1.9,8.0,238.0,246.65,205.99
2016,12,13,11,15,167.5,198.0,1.9,8.0,275.0,314.22,262.78
2016,12,13,11,30,236.0,202.0,1.9,8.0,312.0,376.23,314.46
2016,12,13,11,45,186.0,207.0,1.9,8.0,294.5,356.6,297.56
2016,12,13,12,0,136.0,212.0,1.9,8.0,277.0,333.2,277.7
2016,12,13,12,15,124.0,210.5,1.9,8.0,269.5,329.23,274.52
2016,12,13,12,30,112.0,209.0,1.9,8.0,262.0,324.29,270.42
2016,12,13,12,45,65.0,190.0,1.95,8.0,220.5,249.78,208.4
2016,12,13,13,0,18.0,171.0,2.0,8.0,179.0,173.94,143.97
2016,12,13,13,15,9.0,144.5,2.05,8.0,148.5,138.88,114.39
2016,12,13,13,30,0.0,118.0,2.1,8.0,118.0,104.09,84.54
2016,12,13,13,45,0.0,86.0,2.15,8.0,86.0,72.61,57.62
2016,12,13,14,0,0.0,54.0,2.2,8.0,54.0,44.69,33.49
2016,12,13,14,15,0.0,50.0,2.2,8.0,50.0,41.36,30.65
2016,12,13,14,30,0.0,46.0,2.2,8.0,46.0,38.03,27.78
2016,12,13,14,45,0.0,41.0,2.25,8.0,41.0,33.87,24.16
2016,12,13,15,0,0.0,36.0,2.3,8.0,36.0,29.71,20.51
2016,12,13,15,15,0.0,30.5,2.35,8.0,30.5,25.15,16.47
2016,12,13,15,30,0.0,25.0,2.4,8.0,25.0,20.6,12.39
2016,12,13,15,45,0.0,19.5,2.45,8.0,19.5,16.05,8.3
2016,12,13,16,0,0.0,14.0,2.5,8.0,14.0,11.51,4.18
2016,12,13,16,15,0.0,9.0,2.5,8.0,9.0,7.39,0.31
2016,12,13,16,30,0.0,4.0,2.5,8.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,2.5,8.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,3.1,11.0,4.5,3.69,0.0
2016,12,14,8,0,0.0,9.0,3.1,11.0,9.0,7.39,0.43
2016,12,14,8,15,0.0,14.5,3.1,11.0,14.5,11.92,4.84
2016,12,14,8,30,0.0,20.0,3.1,11.0,20.0,16.46,8.48
2016,12,14,8,45,0.0,26.0,3.15,11.0,26.0,21.43,12.9
2016,12,14,9,0,0.0,32.0,3.2,11.0,32.0,26.4,17.3
2016,12,14,9,15,0.0,37.5,3.25,11.0,37.5,30.96,21.3
2016,12,14,9,30,0.0,43.0,3.3,11.0,43.0,35.53,25.27
2016,12,14,9,45,0.0,47.5,3.4,11.0,47.5,39.27,28.49
2016,12,14,10,0,0.0,52.0,3.5,11.0,52.0,43.02,31.69
2016,12,14,10,15,0.0,72.5,3.5,11.0,72.5,60.13,46.38
2016,12,14,10,30,0.0,93.0,3.5,11.0,93.0,77.98,61.61
2016,12,14,10,45,0.0,85.0,3.55,11.0,85.0,70.87,55.43
2016,12,14,11,0,0.0,77.0,3.6,11.0,77.0,63.9,49.41
2016,12,14,11,15,0.0,96.0,3.65,11.0,96.0,80.6,63.63
2016,12,14,11,30,0.0,115.0,3.7,11.0,115.0,98.03,78.38
2016,12,14,11,45,0.0,116.5,3.75,11.5,116.5,99.56,79.47
2016,12,14,12,0,0.0,118.0,3.8,12.0,118.0,101.15,80.64
2016,12,14,12,15,0.0,121.5,3.8,12.0,121.5,104.75,83.67
2016,12,14,12,30,0.0,125.0,3.8,12.0,125.0,108.5,86.86
2016,12,14,12,45,2.0,140.0,3.8,12.0,141.0,125.79,101.54
2016,12,14,13,0,4.0,155.0,3.8,12.0,157.0,144.31,117.22
2016,12,14,13,15,2.0,146.5,3.8,11.5,147.5,134.84,109.47
2016,12,14,13,30,0.0,138.0,3.8,11.0,138.0,125.35,101.71
2016,12,14,13,45,0.0,133.5,3.8,11.0,133.5,122.12,99.13
2016,12,14,14,0,0.0,129.0,3.8,11.0,129.0,119.15,96.75
2016,12,14,14,15,0.0,119.0,3.8,11.0,119.0,110.09,89.18
2016,12,14,14,30,0.0,109.0,3.8,11.0,109.0,101.12,81.64
2016,12,14,14,45,0.0,97.0,3.8,11.0,97.0,89.85,72.07
2016,12,14,15,0,0.0,85.0,3.8,11.0,85.0,78.6,62.42
2016,12,14,15,15,0.0,72.5,3.8,11.0,72.5,66.72,52.12
2016,12,14,15,30,0.0,60.0,3.8,11.0,60.0,54.78,41.64
2016,12,14,15,45,0.0,46.5,3.85,11.0,46.5,41.36,29.81
2016,12,14,16,0,0.0,33.0,3.9,11.0,33.0,27.58,17.63
2016,12,14,16,15,0.0,21.5,3.9,11.0,21.5,17.74,8.54
2016,12,14,16,30,0.0,10.0,3.9,11.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,3.95,11.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,11.0,4.0,3.28,0.0
2016,12,15,8,0,0.0,8.0,2.4,11.0,8.0,6.57,0.0
2016,12,15,8,15,0.0,13.5,2.3,11.0,13.5,11.1,4.11
2016,12,15,8,30,0.0,19.0,2.2,11.0,19.0,15.64,7.78
2016,12,15,8,45,0.0,24.5,2.1,11.0,24.5,20.18,11.84
2016,12,15,9,0,0.0,30.0,2.0,11.0,30.0,24.74,15.88
2016,12,15,9,15,0.0,35.5,1.95,11.0,35.5,29.3,19.88
2016,12,15,9,30,0.0,41.0,1.9,11.0,41.0,33.87,23.85
2016,12,15,9,45,0.0,45.5,1.9,11.0,45.5,37.61,27.08
2016,12,15,10,0,0.0,50.0,1.9,11.0,50.0,41.36,30.28
2016,12,15,10,15,0.0,41.5,1.75,11.0,41.5,34.29,24.13
2016,12,15,10,30,0.0,33.0,1.6,11.0,33.0,27.25,18.01
2016,12,15,10,45,0.0,41.0,1.5,11.0,41.0,33.89,23.73
2016,12,15,11,0,0.0,49.0,1.4,11.0,49.0,40.55,29.43
2016,12,15,11,15,0.0,55.5,1.3,11.0,55.5,45.96,34.04
2016,12,15,11,30,0.0,62.0,1.2,11.0,62.0,51.38,38.66
2016,12,15,11,45,0.0,63.0,1.1,11.0,63.0,52.22,39.35
2016,12,15,12,0,0.0,64.0,1.0,11.0,64.0,53.05,40.05
2016,12,15,12,15,0.0,51.0,1.0,11.0,51.0,42.22,30.78
2016,12,15,12,30,0.0,38.0,1.0,11.0,38.0,31.42,21.51
2016,12,15,12,45,0.0,43.5,1.05,11.0,43.5,35.98,25.46
2016,12,15,13,0,0.0,49.0,1.1,11.0,49.0,40.55,29.4
2016,12,15,13,15,0.0,51.5,1.2,11.0,51.5,42.63,31.21
2016,12,15,13,30,0.0,54.0,1.3,11.0,54.0,44.7,33.03
2016,12,15,13,45,0.0,50.0,1.4,11.0,50.0,41.37,30.2
2016,12,15,14,0,0.0,46.0,1.5,11.0,46.0,38.03,27.37
2016,12,15,14,15,0.0,42.5,1.55,11.0,42.5,35.12,24.89
2016,12,15,14,30,0.0,39.0,1.6,11.0,39.0,32.21,22.4
2016,12,15,14,45,0.0,35.0,1.7,11.0,35.0,28.89,19.53
2016,12,15,15,0,0.0,31.0,1.8,11.0,31.0,25.57,16.64
2016,12,15,15,15,0.0,26.5,1.8,10.5,26.5,21.84,13.4
2016,12,15,15,30,0.0,22.0,1.8,10.0,22.0,18.11,10.12
2016,12,15,15,45,0.0,17.0,1.85,10.0,17.0,13.98,6.43
2016,12,15,16,0,0.0,12.0,1.9,10.0,12.0,9.86,2.73
2016,12,15,16,15,0.0,8.0,1.95,10.0,8.0,6.56,0.0
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,13.5,4.45,4.5,33.0,10.97,0.0
2016,12,16,8,0,432.0,27.0,4.5,5.0,66.0,24.62,14.69
2016,12,16,8,15,524.5,34.0,4.5,5.0,105.5,33.16,24.02
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,80.46,42.22
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,131.87,78.86
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,189.67,127.97
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,246.99,181.34
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,307.57,238.74
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,366.65,294.46
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,427.37,350.47
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,482.72,401.4
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,539.3,451.98
2016,12,16,10,45,899.0,64.0,4.7,7.0,443.5,591.21,497.52
2016,12,16,11,0,910.0,65.0,4.7,7.0,464.0,641.86,540.91
2016,12,16,11,15,916.0,65.5,4.7,7.0,477.5,687.14,579.06
2016,12,16,11,30,922.0,66.0,4.7,7.0,491.0,730.25,613.72
2016,12,16,11,45,925.0,66.5,4.7,7.5,497.0,768.78,642.16
2016,12,16,12,0,928.0,67.0,4.7,8.0,503.0,804.55,668.24
2016,12,16,12,15,927.0,67.0,4.75,8.0,501.5,833.57,690.6
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,859.29,710.54
2016,12,16,12,45,921.0,66.5,4.85,8.0,490.5,877.58,724.94
2016,12,16,13,0,916.0,66.0,4.9,8.0,481.0,892.24,736.78
2016,12,16,13,15,907.5,65.0,4.95,8.0,464.0,899.5,743.17
2016,12,16,13,30,899.0,64.0,5.0,8.0,447.0,903.02,746.92
2016,12,16,13,45,887.0,62.5,5.05,8.0,423.5,899.03,745.09
2016,12,16,14,0,875.0,61.0,5.1,8.0,400.0,891.42,740.59
2016,12,16,14,15,856.0,59.0,5.05,7.5,370.0,873.29,728.69
2016,12,16,14,30,837.0,57.0,5.0,7.0,340.0,861.18,721.3
2016,12,16,14,45,810.5,54.0,5.0,7.0,305.5,828.27,696.34
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,792.62,668.59
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,741.28,628.21
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,688.38,584.78
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,613.91,520.52
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,539.92,453.33
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,424.78,342.31
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,300.63,93.74
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,127.95,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,12.5,1.8,1.5,34.0,11.06,0.0
2016,12,17,8,0,489.0,25.0,1.7,2.0,68.0,22.85,13.31
2016,12,17,8,15,578.0,31.5,1.7,2.5,108.5,30.0,21.46
2016,12,17,8,30,667.0,38.0,1.7,3.0,149.0,79.7,40.48
2016,12,17,8,45,719.0,42.0,1.7,3.5,190.0,133.02,78.18
2016,12,17,9,0,771.0,46.0,1.7,4.0,231.0,192.17,128.4
2016,12,17,9,15,804.0,49.5,1.8,4.5,269.0,251.69,183.29
2016,12,17,9,30,837.0,53.0,1.9,5.0,307.0,314.15,241.6
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.0,373.53,297.22
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,432.23,351.02
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,488.97,402.34
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,545.41,452.02
2016,12,17,10,45,914.0,63.5,2.5,6.5,448.5,597.6,496.15
2016,12,17,11,0,923.0,65.0,2.6,7.0,469.0,648.33,537.87
2016,12,17,11,15,929.0,65.5,2.65,7.0,482.5,694.24,575.58
2016,12,17,11,30,935.0,66.0,2.7,7.0,496.0,737.95,609.85
2016,12,17,11,45,936.5,66.5,2.8,7.0,502.0,775.95,638.63
2016,12,17,12,0,938.0,67.0,2.9,7.0,508.0,811.05,665.2
2016,12,17,12,15,937.0,67.0,2.95,7.0,506.5,840.47,687.21
2016,12,17,12,30,936.0,67.0,3.0,7.0,505.0,866.57,706.83
2016,12,17,12,45,927.5,68.0,3.05,7.0,495.0,884.19,720.29
2016,12,17,13,0,919.0,69.0,3.1,7.0,485.0,898.06,731.21
2016,12,17,13,15,910.5,68.0,3.1,7.0,468.5,905.56,737.22
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,909.31,740.67
2016,12,17,13,45,888.5,65.5,3.1,7.0,428.0,904.18,737.73
2016,12,17,14,0,875.0,64.0,3.1,7.0,404.0,904.88,739.24
2016,12,17,14,15,855.5,62.0,3.05,7.0,374.0,886.34,726.05
2016,12,17,14,30,836.0,60.0,3.0,7.0,344.0,864.37,710.29
2016,12,17,14,45,807.5,57.5,3.0,7.0,308.5,830.45,685.54
2016,12,17,15,0,779.0,55.0,3.0,7.0,273.0,793.74,658.0
2016,12,17,15,15,737.0,51.0,2.95,6.5,234.0,740.9,617.77
2016,12,17,15,30,695.0,47.0,2.9,6.0,195.0,686.45,574.46
2016,12,17,15,45,627.0,42.0,2.9,5.5,154.0,608.14,510.07
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,530.06,442.19
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.0,411.27,331.11
2016,12,17,16,30,320.0,20.0,3.0,4.0,37.0,294.5,103.72
2016,12,17,16,45,160.0,10.0,3.1,4.0,18.5,120.5,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.0,10.62,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,66.0,21.93,12.39
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.0,27.4,19.09
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,77.06,38.25
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.0,130.86,75.87
2016,12,18,9,0,781.0,44.0,1.4,4.0,230.0,190.48,126.24
2016,12,18,9,15,814.5,47.0,1.4,4.0,268.5,250.57,181.71
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,312.66,239.92
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.0,372.33,295.44
2016,12,18,10,0,887.0,56.0,1.4,5.0,373.0,432.75,350.02
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.0,489.89,400.44
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,546.67,448.65
2016,12,18,10,45,927.0,60.0,1.15,5.5,449.5,599.42,491.45
2016,12,18,11,0,937.0,61.0,1.1,6.0,470.0,650.77,531.55
2016,12,18,11,15,942.0,61.5,1.05,6.0,483.5,696.61,567.1
2016,12,18,11,30,947.0,62.0,1.0,6.0,497.0,740.14,598.82
2016,12,18,11,45,949.0,62.5,1.0,6.5,503.0,778.96,625.13
2016,12,18,12,0,951.0,63.0,1.0,7.0,509.0,814.88,649.09
2016,12,18,12,15,949.5,63.0,1.05,7.0,507.5,844.32,670.28
2016,12,18,12,30,948.0,63.0,1.1,7.0,506.0,870.37,689.2
2016,12,18,12,45,944.0,62.5,1.15,7.5,496.5,890.16,702.59
2016,12,18,13,0,940.0,62.0,1.2,8.0,487.0,906.28,713.59
2016,12,18,13,15,932.0,61.0,1.2,8.0,470.5,914.5,719.68
2016,12,18,13,30,924.0,60.0,1.2,8.0,454.0,918.9,723.37
2016,12,18,13,45,911.5,59.0,1.25,8.0,430.5,915.49,722.61
2016,12,18,14,0,899.0,58.0,1.3,8.0,407.0,908.39,719.4
2016,12,18,14,15,880.5,56.5,1.35,7.5,377.0,891.58,710.59
2016,12,18,14,30,862.0,55.0,1.4,7.0,347.0,871.45,699.26
2016,12,18,14,45,834.5,52.5,1.45,7.0,312.0,838.7,677.11
2016,12,18,15,0,807.0,50.0,1.5,7.0,277.0,811.93,658.63
2016,12,18,15,15,767.0,46.5,1.55,6.5,237.5,761.31,622.38
2016,12,18,15,30,727.0,43.0,1.6,6.0,198.0,709.04,583.04
2016,12,18,15,45,662.5,38.5,1.7,6.0,157.0,634.0,522.95
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,559.33,459.28
2016,12,18,16,15,484.5,26.5,1.8,5.5,78.0,445.43,354.36
2016,12,18,16,30,371.0,19.0,1.8,5.0,40.0,323.44,125.67
2016,12,18,16,45,185.5,9.5,1.8,5.0,20.0,138.11,0.0
2016,12,18,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,206.0,12.5,1.4,3.5,30.0,11.05,0.0
2016,12,19,8,0,412.0,25.0,1.4,4.0,60.0,22.72,12.72
2016,12,19,8,15,503.0,32.0,1.35,4.5,98.0,28.8,20.14
2016,12,19,8,30,594.0,39.0,1.3,5.0,136.0,73.18,37.84
2016,12,19,8,45,646.5,43.5,1.3,5.5,175.0,122.43,71.82
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,177.67,117.85
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,233.39,168.72
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,292.39,223.49
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,348.49,275.49
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,405.42,326.88
2016,12,19,10,15,822.5,63.5,1.5,7.5,376.5,459.86,374.59
2016,12,19,10,30,839.0,65.0,1.5,8.0,403.0,514.27,420.67
2016,12,19,10,45,850.0,66.5,1.5,8.5,423.5,565.29,462.56
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,615.22,502.25
2016,12,19,11,15,677.0,110.5,1.45,9.0,412.0,584.2,477.76
2016,12,19,11,30,493.0,153.0,1.4,9.0,380.0,526.13,431.89
2016,12,19,11,45,478.0,159.0,1.4,9.0,381.0,544.1,446.79
2016,12,19,12,0,463.0,165.0,1.4,9.0,382.0,559.53,458.82
2016,12,19,12,15,559.5,139.5,1.3,9.0,401.0,625.79,511.03
2016,12,19,12,30,656.0,114.0,1.2,9.0,420.0,703.43,568.44
2016,12,19,12,45,618.0,122.0,1.2,9.0,406.0,698.9,564.4
2016,12,19,13,0,580.0,130.0,1.2,9.0,392.0,689.87,558.12
2016,12,19,13,15,594.5,121.0,1.15,9.0,382.0,704.98,569.33
2016,12,19,13,30,609.0,112.0,1.1,9.0,372.0,717.55,578.41
2016,12,19,13,45,717.0,88.0,1.1,9.0,378.5,793.06,633.84
2016,12,19,14,0,825.0,64.0,1.1,9.0,385.0,859.12,680.73
2016,12,19,14,15,805.5,62.0,1.05,9.0,356.5,840.81,666.91
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,819.25,651.82
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.0,785.48,628.41
2016,12,19,15,0,728.0,55.0,1.0,9.0,260.0,749.13,602.54
2016,12,19,15,15,686.0,51.5,1.0,8.5,222.5,697.89,565.65
2016,12,19,15,30,644.0,48.0,1.0,8.0,185.0,645.13,525.9
2016,12,19,15,45,574.5,42.5,1.0,8.0,146.0,566.25,463.01
2016,12,19,16,0,505.0,37.0,1.0,8.0,107.0,498.51,405.49
2016,12,19,16,15,392.5,28.5,1.0,8.0,71.5,387.78,305.92
2016,12,19,16,30,280.0,20.0,1.0,8.0,36.0,267.1,111.96
2016,12,19,16,45,140.0,10.0,1.05,8.0,18.0,106.79,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,10.24,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,21.76,11.63
2016,12,20,8,15,494.5,30.0,2.0,6.5,94.0,26.92,18.25
2016,12,20,8,30,585.0,36.0,2.0,7.0,131.0,68.57,34.27
2016,12,20,8,45,641.5,40.0,2.05,7.5,170.0,117.17,67.13
2016,12,20,9,0,698.0,44.0,2.1,8.0,209.0,172.2,112.52
2016,12,20,9,15,733.0,47.0,2.05,8.5,245.0,227.22,162.36
2016,12,20,9,30,768.0,50.0,2.0,9.0,281.0,285.5,215.97
2016,12,20,9,45,794.5,51.5,2.0,9.5,313.5,341.55,267.63
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,399.2,319.44
2016,12,20,10,15,692.5,83.5,1.95,10.0,343.0,419.51,341.15
2016,12,20,10,30,564.0,114.0,1.9,10.0,340.0,422.93,347.09
2016,12,20,10,45,625.5,105.0,1.9,10.5,367.5,480.18,394.5
2016,12,20,11,0,687.0,96.0,1.9,11.0,395.0,540.66,443.14
2016,12,20,11,15,678.5,101.5,1.85,11.0,404.5,574.45,470.1
2016,12,20,11,30,670.0,107.0,1.8,11.0,414.0,605.65,494.57
2016,12,20,11,45,562.5,137.0,1.8,11.5,397.0,580.92,473.97
2016,12,20,12,0,455.0,167.0,1.8,12.0,380.0,554.95,452.08
2016,12,20,12,15,464.0,164.5,1.7,12.0,381.5,577.48,469.76
2016,12,20,12,30,473.0,162.0,1.6,12.0,383.0,598.69,485.83
2016,12,20,12,45,477.5,157.5,1.5,12.5,377.5,612.33,495.14
2016,12,20,13,0,482.0,153.0,1.4,13.0,372.0,624.13,503.0
2016,12,20,13,15,472.0,149.0,1.25,12.5,357.5,621.82,501.49
2016,12,20,13,30,462.0,145.0,1.1,12.0,343.0,617.18,498.3
2016,12,20,13,45,452.5,139.5,1.0,12.0,324.5,608.96,492.01
2016,12,20,14,0,443.0,134.0,0.9,12.0,306.0,598.63,484.12
2016,12,20,14,15,610.0,96.0,0.85,12.0,315.0,713.5,569.65
2016,12,20,14,30,777.0,58.0,0.8,12.0,324.0,808.46,635.82
2016,12,20,14,45,746.0,56.0,0.75,12.0,290.0,773.78,609.64
2016,12,20,15,0,715.0,54.0,0.7,12.0,256.0,736.59,582.9
2016,12,20,15,15,673.5,50.5,0.65,11.5,219.5,686.12,546.61
2016,12,20,15,30,632.0,47.0,0.6,11.0,183.0,634.22,507.73
2016,12,20,15,45,564.0,41.5,0.6,10.5,144.5,557.02,448.36
2016,12,20,16,0,496.0,36.0,0.6,10.0,106.0,490.28,393.65
2016,12,20,16,15,386.5,28.0,0.75,10.0,71.0,382.76,299.74
2016,12,20,16,30,277.0,20.0,0.9,10.0,36.0,265.97,120.38
2016,12,20,16,45,138.5,10.0,1.05,10.0,18.0,105.89,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
